ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 00:00,2,0.000,ALERT,213.74,301.17,59.986,1492488003,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,677650.2,677650.2,1897,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488005,1870766.00
04/18/2017 00:00,2,0.000,ALERT,212.61,299.37,60.007,1492488003,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,899761.3,899761.3,1891,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488007,1870767.00
04/18/2017 00:00,2,0.000,ALERT,213.96,300.87,60.018,1492488003,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,664091.3,664091.3,1902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488009,1870768.00
04/18/2017 00:00,2,0.000,ALERT,213.29,301.17,60.012,1492488003,"201051344000469","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,666903.2,666903.2,1896,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488011,1870769.00
04/18/2017 00:00,2,0.000,ALERT,212.16,299.37,60.028,1492488003,"201051344000646","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,660467.4,660467.4,1899,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488013,1870770.00
04/18/2017 00:00,2,0.000,ALERT,212.16,298.77,60.023,1492488003,"274151322000052","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,932244.0,932244.0,1897,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488014,1870771.00
04/18/2017 00:00,2,0.000,ALERT,212.61,299.97,60.023,1492488003,"201051344000585","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,671555.8,671555.8,1900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488016,1870772.00
04/18/2017 00:00,2,0.000,ALERT,212.38,299.97,60.018,1492488003,"201051344001230","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,664809.8,664809.8,1901,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488018,1870773.00
04/18/2017 00:00,2,0.000,ALERT,212.83,300.57,60.012,1492488003,"201051344000582","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,654799.6,654799.6,1894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488020,1870774.00
04/18/2017 00:00,2,0.000,ALERT,211.93,299.67,60.007,1492488003,"201051344000955","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,673130.9,673130.9,1901,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488022,1870775.00
04/18/2017 00:00,2,0.000,ALERT,212.38,298.47,60.028,1492488003,"274151322000094","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,761499.4,761499.4,1938,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488023,1870776.00
04/18/2017 00:00,2,0.000,ALERT,213.29,301.77,60.034,1492488003,"201051344000579","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,684501.8,684501.8,1899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488025,1870777.00
04/18/2017 00:00,2,0.000,ALERT,212.16,299.97,60.012,1492488003,"201051344000890","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,666977.5,666977.5,1899,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488027,1870778.00
04/18/2017 00:00,2,0.000,ALERT,212.61,299.67,60.007,1492488003,"201051344000438","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,669863.4,669863.4,1896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488029,1870779.00
04/18/2017 00:00,2,0.000,ALERT,212.61,299.07,59.965,1492488003,"201051344000417","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,631623.4,631623.4,1910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488030,1870780.00
04/18/2017 00:00,2,0.000,ALERT,212.61,298.77,60.007,1492488003,"274151322000083","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,922936.5,922936.5,1897,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488032,1870781.00
04/18/2017 00:00,2,0.000,ALERT,213.06,298.77,59.996,1492488003,"274151322000076","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,983668.9,983668.9,1896,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488034,1870782.00
04/18/2017 00:00,2,0.000,ALERT,213.29,302.07,60.007,1492488003,"201051344000868","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,665528.5,665528.5,1901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488036,1870783.00
04/18/2017 00:00,2,0.000,ALERT,212.61,299.97,60.007,1492488003,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,974260.1,974260.1,1895,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488038,1870784.00
04/18/2017 00:00,2,0.000,ALERT,213.06,301.17,59.996,1492488003,"201051344000988","219011344069620",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,606710.5,606710.5,1899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488040,1870785.00
04/18/2017 00:00,2,0.000,ALERT,212.38,298.77,60.007,1492488003,"201051344001025","219011344069620",0.00,-0.50,0,296.36,303.28,0.0,0.0,0.000,669139.3,669139.3,1900,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488041,1870786.00
04/18/2017 00:00,2,0.000,ALERT,213.29,301.17,60.044,1492488003,"201051344000458","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,677767.0,677767.0,1894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488043,1870787.00
04/18/2017 00:00,2,0.000,ALERT,213.74,301.17,60.007,1492488003,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,678117.9,678117.9,1896,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488045,1870788.00
04/18/2017 00:00,2,0.000,ALERT,212.83,299.67,60.007,1492488003,"201051344000685","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,669967.8,669967.8,1904,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488047,1870789.00
04/18/2017 00:00,2,0.000,ALERT,212.61,299.07,60.002,1492488003,"201051344000917","219011344069620",0.00,1.50,0,295.76,302.37,0.0,0.0,0.000,666578.9,666578.9,1900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488049,1870790.00
04/18/2017 00:00,2,0.000,ALERT,212.61,299.67,59.965,1492488003,"201051344001145","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,674416.1,674416.1,1900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488050,1870791.00
04/18/2017 00:00,2,0.000,ALERT,212.61,298.77,60.002,1492488003,"201051344000651","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,663213.8,663213.8,1898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488052,1870792.00
04/18/2017 00:00,2,0.000,ALERT,212.16,298.77,59.986,1492488003,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,884509.9,884509.9,1898,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488054,1870793.00
04/18/2017 00:00,2,0.000,ALERT,213.06,298.17,59.981,1492488003,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,761876.3,761876.3,1935,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488056,1870794.00
04/18/2017 00:00,2,0.000,ALERT,212.16,299.67,59.981,1492488003,"201051344001135","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,658907.5,658907.5,1902,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488058,1870795.00
04/18/2017 00:00,2,0.000,ALERT,213.06,301.77,59.975,1492488003,"201051344000594","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,679615.8,679615.8,1900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488059,1870796.00
04/18/2017 00:00,2,0.000,ALERT,212.61,299.07,59.975,1492488003,"201051344001203","219011344069620",0.00,-0.50,0,296.96,304.48,0.0,0.0,0.000,667530.4,667530.4,1898,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488061,1870797.00
04/18/2017 00:00,2,0.000,ALERT,212.38,298.77,59.965,1492488003,"274151322000054","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,902659.2,902659.2,1893,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488063,1870798.00
04/18/2017 00:00,2,0.000,ALERT,213.51,300.27,59.965,1492488003,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,664524.3,664524.3,1904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488065,1870799.00
04/18/2017 00:00,2,0.000,ALERT,212.38,299.37,59.970,1492488003,"201051344001093","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,666312.0,666312.0,1899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488067,1870800.00
04/18/2017 00:00,2,0.000,ALERT,213.06,300.87,59.965,1492488003,"201051344000900","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,685729.2,685729.2,1904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488068,1870801.00
04/18/2017 00:00,2,0.000,ALERT,213.29,299.97,59.959,1492488003,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,675189.0,675189.0,1900,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488070,1870802.00
04/18/2017 00:00,2,0.000,ALERT,213.29,301.77,59.965,1492488003,"201051344000569","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,687995.5,687995.5,1895,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488072,1870803.00
04/18/2017 00:00,2,0.000,ALERT,213.29,301.17,59.965,1492488003,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,678711.7,678711.7,1895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488074,1870804.00
04/18/2017 00:00,2,0.000,ALERT,213.29,300.87,59.965,1492488003,"201051344001158","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,664412.5,664412.5,1900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488076,1870805.00
04/18/2017 00:00,2,0.000,ALERT,213.74,301.47,59.959,1492488003,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,678473.5,678473.5,1902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488077,1870806.00
04/18/2017 00:00,2,0.000,ALERT,212.61,297.87,59.954,1492488003,"274151322000087","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,874696.1,874696.1,1917,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488079,1870807.00
04/18/2017 00:15,2,0.000,ALERT,214.19,301.77,59.970,1492488904,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,677650.2,677650.2,1899,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488906,1870808.00
04/18/2017 00:15,2,0.000,ALERT,213.06,299.67,59.981,1492488904,"274151322000085","219011344069620",0.00,0.50,0,296.66,303.88,0.0,0.0,0.000,899761.3,899761.3,1893,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488908,1870809.00
04/18/2017 00:15,2,0.000,ALERT,214.41,301.47,59.975,1492488904,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,664091.3,664091.3,1904,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488910,1870810.00
04/18/2017 00:15,2,0.000,ALERT,213.96,301.77,59.996,1492488904,"201051344000469","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,666903.2,666903.2,1898,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488911,1870811.00
04/18/2017 00:15,2,0.000,ALERT,213.06,299.67,59.975,1492488904,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,660467.4,660467.4,1901,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488913,1870812.00
04/18/2017 00:15,2,0.000,ALERT,212.83,300.87,59.981,1492488904,"274151322000052","219011344069620",0.00,0.50,0,296.36,303.88,0.0,0.0,0.000,932244.0,932244.0,1899,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488915,1870813.00
04/18/2017 00:15,2,0.000,ALERT,213.51,299.97,60.012,1492488904,"201051344000585","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,671555.8,671555.8,1902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488917,1870814.00
04/18/2017 00:15,2,0.000,ALERT,213.29,300.27,59.975,1492488904,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,664809.8,664809.8,1903,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488919,1870815.00
04/18/2017 00:15,2,0.000,ALERT,213.96,300.57,59.970,1492488904,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,654799.6,654799.6,1896,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488920,1870816.00
04/18/2017 00:15,2,0.000,ALERT,213.06,299.97,59.975,1492488904,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,673130.9,673130.9,1903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488922,1870817.00
04/18/2017 00:15,2,0.000,ALERT,213.06,299.07,59.949,1492488904,"274151322000094","219011344069620",0.00,-0.50,0,296.06,303.28,0.0,0.0,0.000,761499.4,761499.4,1940,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488924,1870818.00
04/18/2017 00:15,2,0.000,ALERT,213.74,302.37,59.965,1492488904,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,684501.8,684501.8,1901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488926,1870819.00
04/18/2017 00:15,2,0.000,ALERT,213.06,300.27,59.965,1492488904,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,666977.5,666977.5,1901,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488927,1870820.00
04/18/2017 00:15,2,0.000,ALERT,213.51,299.67,59.970,1492488904,"201051344000438","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,669863.4,669863.4,1898,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488929,1870821.00
04/18/2017 00:15,2,0.000,ALERT,213.51,299.37,59.965,1492488904,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,631623.4,631623.4,1912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488931,1870822.00
04/18/2017 00:15,2,0.000,ALERT,213.06,299.67,59.959,1492488904,"274151322000083","219011344069620",0.00,0.50,0,296.66,304.18,0.0,0.0,0.000,922936.5,922936.5,1899,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488933,1870823.00
04/18/2017 00:15,2,0.000,ALERT,213.74,299.97,59.959,1492488904,"274151322000076","219011344069620",0.00,0.50,0,296.66,304.18,0.0,0.0,0.000,983668.9,983668.9,1898,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488935,1870824.00
04/18/2017 00:15,2,0.000,ALERT,213.74,302.37,59.938,1492488904,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,665528.5,665528.5,1903,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488937,1870825.00
04/18/2017 00:15,2,0.000,ALERT,212.83,300.87,59.965,1492488904,"274151322000095","219011344069620",0.00,-0.50,0,297.87,304.78,0.0,0.0,0.000,974260.1,974260.1,1897,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488939,1870826.00
04/18/2017 00:15,2,0.000,ALERT,213.51,301.77,59.944,1492488904,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,606710.5,606710.5,1901,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488940,1870827.00
04/18/2017 00:15,2,0.000,ALERT,213.06,299.07,59.970,1492488904,"201051344001025","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,669139.3,669139.3,1902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488942,1870828.00
04/18/2017 00:15,2,0.000,ALERT,213.51,301.77,60.012,1492488904,"201051344000458","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,677767.0,677767.0,1896,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488944,1870829.00
04/18/2017 00:15,2,0.000,ALERT,214.19,302.07,59.965,1492488904,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,678117.9,678117.9,1898,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488946,1870830.00
04/18/2017 00:15,2,0.000,ALERT,213.51,299.97,59.975,1492488904,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,669967.8,669967.8,1906,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488948,1870831.00
04/18/2017 00:15,2,0.000,ALERT,213.51,299.37,59.975,1492488904,"201051344000917","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,666578.9,666578.9,1902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488949,1870832.00
04/18/2017 00:15,2,0.000,ALERT,213.51,299.97,59.991,1492488904,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,674416.1,674416.1,1902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488951,1870833.00
04/18/2017 00:15,2,0.000,ALERT,213.29,299.37,59.996,1492488904,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,663213.8,663213.8,1900,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488953,1870834.00
04/18/2017 00:15,2,0.000,ALERT,212.61,299.37,59.959,1492488904,"274151322000088","219011344069620",0.00,1.00,0,296.06,303.28,0.0,0.0,0.000,884509.9,884509.9,1900,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488955,1870835.00
04/18/2017 00:15,2,0.000,ALERT,213.74,299.07,59.949,1492488904,"274151322000068","219011344069620",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,761876.3,761876.3,1937,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488957,1870836.00
04/18/2017 00:15,2,0.000,ALERT,213.06,299.97,59.938,1492488904,"201051344001135","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,658907.5,658907.5,1904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488959,1870837.00
04/18/2017 00:15,2,0.000,ALERT,213.29,302.68,59.954,1492488904,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,679615.8,679615.8,1902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488960,1870838.00
04/18/2017 00:15,2,0.000,ALERT,213.29,299.37,59.996,1492488904,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,667530.4,667530.4,1900,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488962,1870839.00
04/18/2017 00:15,2,0.000,ALERT,212.83,300.27,59.949,1492488904,"274151322000054","219011344069620",0.00,1.00,0,296.36,303.88,0.0,0.0,0.000,902659.2,902659.2,1895,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488964,1870840.00
04/18/2017 00:15,2,0.000,ALERT,213.96,301.47,59.965,1492488904,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,664524.3,664524.3,1906,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488966,1870841.00
04/18/2017 00:15,2,0.000,ALERT,213.29,299.67,59.938,1492488904,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,666312.0,666312.0,1901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488968,1870842.00
04/18/2017 00:15,2,0.000,ALERT,213.51,301.77,59.944,1492488904,"201051344000900","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,685729.2,685729.2,1906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488970,1870843.00
04/18/2017 00:15,2,0.000,ALERT,213.96,301.17,59.959,1492488904,"201051344000648","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,675189.0,675189.0,1902,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488971,1870844.00
04/18/2017 00:15,2,0.000,ALERT,213.74,302.37,59.970,1492488904,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,687995.5,687995.5,1897,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488973,1870845.00
04/18/2017 00:15,2,0.000,ALERT,213.74,302.07,59.954,1492488904,"201051344000983","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,678711.7,678711.7,1897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492488975,1870846.00
04/18/2017 00:15,2,0.000,ALERT,213.74,301.77,59.959,1492488904,"201051344001158","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,664412.5,664412.5,1902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488977,1870847.00
04/18/2017 00:15,2,0.000,ALERT,214.19,302.37,59.970,1492488904,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,678473.5,678473.5,1904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488978,1870848.00
04/18/2017 00:15,2,0.000,ALERT,212.83,298.77,59.965,1492488904,"274151322000087","219011344069620",0.00,1.50,0,295.76,302.98,0.0,0.0,0.000,874696.1,874696.1,1919,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492488980,1870849.00
04/18/2017 00:30,2,0.000,ALERT,214.19,301.77,60.002,1492489803,"201051344000645","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,677650.2,677650.2,1901,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489805,1870850.00
04/18/2017 00:30,2,0.000,ALERT,213.06,299.97,59.991,1492489803,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,899761.3,899761.3,1895,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492489807,1870851.00
04/18/2017 00:30,2,0.000,ALERT,214.41,302.07,60.002,1492489803,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,664091.3,664091.3,1906,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489809,1870852.00
04/18/2017 00:30,2,0.000,ALERT,213.96,302.37,59.970,1492489803,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,666903.2,666903.2,1900,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489811,1870853.00
04/18/2017 00:30,2,0.000,ALERT,213.06,299.97,60.018,1492489803,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,660467.4,660467.4,1903,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489813,1870854.00
04/18/2017 00:30,2,0.000,ALERT,212.61,299.67,59.975,1492489803,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,932244.0,932244.0,1901,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489814,1870855.00
04/18/2017 00:30,2,0.000,ALERT,213.29,300.27,60.018,1492489803,"201051344000585","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,671555.8,671555.8,1904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489816,1870856.00
04/18/2017 00:30,2,0.000,ALERT,213.29,300.57,60.039,1492489803,"201051344001230","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,664809.8,664809.8,1905,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489818,1870857.00
04/18/2017 00:30,2,0.000,ALERT,213.74,300.87,60.012,1492489803,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,654799.6,654799.6,1898,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489820,1870858.00
04/18/2017 00:30,2,0.000,ALERT,212.83,300.27,60.012,1492489803,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,673130.9,673130.9,1905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489822,1870859.00
04/18/2017 00:30,2,0.000,ALERT,213.06,299.37,60.012,1492489803,"274151322000094","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,761499.4,761499.4,1942,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489823,1870860.00
04/18/2017 00:30,2,0.000,ALERT,213.74,302.68,59.981,1492489803,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,684501.8,684501.8,1903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489825,1870861.00
04/18/2017 00:30,2,0.000,ALERT,213.06,300.57,60.012,1492489803,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,666977.5,666977.5,1903,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489827,1870862.00
04/18/2017 00:30,2,0.000,ALERT,213.51,300.27,60.018,1492489803,"201051344000438","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,669863.4,669863.4,1900,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492489829,1870863.00
04/18/2017 00:30,2,0.000,ALERT,213.51,299.67,60.034,1492489803,"201051344000417","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,631623.4,631623.4,1914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489830,1870864.00
04/18/2017 00:30,2,0.000,ALERT,212.83,299.97,60.012,1492489803,"274151322000083","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,922936.5,922936.5,1901,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489832,1870865.00
04/18/2017 00:30,2,0.000,ALERT,213.51,299.97,60.012,1492489803,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,983668.9,983668.9,1900,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489834,1870866.00
04/18/2017 00:30,2,0.000,ALERT,213.74,302.37,60.018,1492489803,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,665528.5,665528.5,1905,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492489836,1870867.00
04/18/2017 00:30,2,0.000,ALERT,212.83,301.17,60.023,1492489803,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,974260.1,974260.1,1899,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492489838,1870868.00
04/18/2017 00:30,2,0.000,ALERT,213.74,301.77,60.023,1492489803,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,606710.5,606710.5,1903,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489840,1870869.00
04/18/2017 00:30,2,0.000,ALERT,213.29,299.67,60.023,1492489803,"201051344001025","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,669139.3,669139.3,1904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489841,1870870.00
04/18/2017 00:30,2,0.000,ALERT,213.74,302.07,60.023,1492489803,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,677767.0,677767.0,1898,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489843,1870871.00
04/18/2017 00:30,2,0.000,ALERT,214.41,301.77,60.018,1492489803,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,678117.9,678117.9,1900,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492489845,1870872.00
04/18/2017 00:30,2,0.000,ALERT,213.74,300.27,60.023,1492489803,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,669967.8,669967.8,1908,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489847,1870873.00
04/18/2017 00:30,2,0.000,ALERT,213.51,299.67,60.023,1492489803,"201051344000917","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,666578.9,666578.9,1904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489849,1870874.00
04/18/2017 00:30,2,0.000,ALERT,213.51,300.57,60.012,1492489803,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,674416.1,674416.1,1904,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492489850,1870875.00
04/18/2017 00:30,2,0.000,ALERT,213.29,299.97,60.023,1492489803,"201051344000651","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,663213.8,663213.8,1902,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492489852,1870876.00
04/18/2017 00:30,2,0.000,ALERT,212.61,299.97,60.012,1492489803,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,884509.9,884509.9,1902,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489854,1870877.00
04/18/2017 00:30,2,0.000,ALERT,213.51,299.07,60.034,1492489803,"274151322000068","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,761876.3,761876.3,1939,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489856,1870878.00
04/18/2017 00:30,2,0.000,ALERT,213.06,300.27,60.039,1492489803,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,658907.5,658907.5,1906,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489858,1870879.00
04/18/2017 00:30,2,0.000,ALERT,213.51,302.37,60.034,1492489803,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,679615.8,679615.8,1904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489859,1870880.00
04/18/2017 00:30,2,0.000,ALERT,213.51,299.97,60.018,1492489803,"201051344001203","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,667530.4,667530.4,1902,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489861,1870881.00
04/18/2017 00:30,2,0.000,ALERT,212.61,299.97,59.975,1492489803,"274151322000054","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,902659.2,902659.2,1897,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489863,1870882.00
04/18/2017 00:30,2,0.000,ALERT,213.96,301.17,60.023,1492489803,"201051344000867","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,664524.3,664524.3,1908,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489865,1870883.00
04/18/2017 00:30,2,0.000,ALERT,213.29,300.27,60.023,1492489803,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,666312.0,666312.0,1903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489867,1870884.00
04/18/2017 00:30,2,0.000,ALERT,213.74,302.07,60.012,1492489803,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,685729.2,685729.2,1908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489868,1870885.00
04/18/2017 00:30,2,0.000,ALERT,213.74,301.17,60.039,1492489803,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,675189.0,675189.0,1904,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489870,1870886.00
04/18/2017 00:30,2,0.000,ALERT,213.74,302.37,60.018,1492489803,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,687995.5,687995.5,1899,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489872,1870887.00
04/18/2017 00:30,2,0.000,ALERT,213.74,302.07,60.023,1492489803,"201051344000983","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,678711.7,678711.7,1899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492489874,1870888.00
04/18/2017 00:30,2,0.000,ALERT,213.96,301.77,60.018,1492489803,"201051344001158","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,664412.5,664412.5,1904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489876,1870889.00
04/18/2017 00:30,2,0.000,ALERT,214.19,302.07,60.012,1492489803,"201051344000576","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,678473.5,678473.5,1906,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489878,1870890.00
04/18/2017 00:30,2,0.000,ALERT,213.06,299.07,60.018,1492489803,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,874696.1,874696.1,1921,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492489879,1870891.00
04/18/2017 00:45,2,0.000,ALERT,213.51,301.17,59.981,1492490704,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,677650.2,677650.2,1903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490706,1870892.00
04/18/2017 00:45,2,0.000,ALERT,212.61,299.07,59.975,1492490704,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,899761.3,899761.3,1897,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490708,1870893.00
04/18/2017 00:45,2,0.000,ALERT,213.74,300.87,59.996,1492490704,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,664091.3,664091.3,1908,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490709,1870894.00
04/18/2017 00:45,2,0.000,ALERT,213.29,301.17,59.981,1492490704,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,666903.2,666903.2,1902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490711,1870895.00
04/18/2017 00:45,2,0.000,ALERT,212.61,299.37,59.981,1492490704,"201051344000646","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,660467.4,660467.4,1905,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490713,1870896.00
04/18/2017 00:45,2,0.000,ALERT,212.38,298.77,59.981,1492490704,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,932244.0,932244.0,1903,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492490715,1870897.00
04/18/2017 00:45,2,0.000,ALERT,212.83,299.37,59.933,1492490704,"201051344000585","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,671555.8,671555.8,1906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490716,1870898.00
04/18/2017 00:45,2,0.000,ALERT,212.61,299.67,59.975,1492490704,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,664809.8,664809.8,1907,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490718,1870899.00
04/18/2017 00:45,2,0.000,ALERT,213.29,300.27,59.981,1492490704,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,654799.6,654799.6,1900,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490720,1870900.00
04/18/2017 00:45,2,0.000,ALERT,212.38,299.67,59.986,1492490704,"201051344000955","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,673130.9,673130.9,1907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490722,1870901.00
04/18/2017 00:45,2,0.000,ALERT,212.83,298.47,59.981,1492490704,"274151322000094","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,761499.4,761499.4,1944,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490724,1870902.00
04/18/2017 00:45,2,0.000,ALERT,213.29,302.37,59.986,1492490704,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,684501.8,684501.8,1905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490725,1870903.00
04/18/2017 00:45,2,0.000,ALERT,212.61,299.97,59.981,1492490704,"201051344000890","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,666977.5,666977.5,1905,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492490727,1870904.00
04/18/2017 00:45,2,0.000,ALERT,212.38,298.77,59.981,1492490704,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,669863.4,669863.4,1902,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490729,1870905.00
04/18/2017 00:45,2,0.000,ALERT,212.83,299.07,59.938,1492490704,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,631623.4,631623.4,1916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490731,1870906.00
04/18/2017 00:45,2,0.000,ALERT,212.61,299.97,59.970,1492490704,"274151322000083","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,922936.5,922936.5,1903,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490733,1870907.00
04/18/2017 00:45,2,0.000,ALERT,213.06,299.37,59.959,1492490704,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,983668.9,983668.9,1902,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490734,1870908.00
04/18/2017 00:45,2,0.000,ALERT,213.06,302.07,60.018,1492490704,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,665528.5,665528.5,1907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492490736,1870909.00
04/18/2017 00:45,2,0.000,ALERT,212.61,299.97,59.965,1492490704,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,974260.1,974260.1,1901,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490738,1870910.00
