ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 00:45,2,0.000,ALERT,212.83,300.87,59.975,1492490704,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,606710.5,606710.5,1905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490740,1870911.00
04/18/2017 00:45,2,0.000,ALERT,212.38,298.77,59.965,1492490704,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,669139.3,669139.3,1906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490742,1870912.00
04/18/2017 00:45,2,0.000,ALERT,213.06,301.77,59.965,1492490704,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,677767.0,677767.0,1900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490744,1870913.00
04/18/2017 00:45,2,0.000,ALERT,213.74,301.17,59.975,1492490704,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,678117.9,678117.9,1902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492490745,1870914.00
04/18/2017 00:45,2,0.000,ALERT,213.06,299.37,59.917,1492490704,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,669967.8,669967.8,1910,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490747,1870915.00
04/18/2017 00:45,2,0.000,ALERT,212.83,299.07,59.975,1492490704,"201051344000917","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,666578.9,666578.9,1906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490749,1870916.00
04/18/2017 00:45,2,0.000,ALERT,213.06,299.67,59.965,1492490704,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,674416.1,674416.1,1906,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490751,1870917.00
04/18/2017 00:45,2,0.000,ALERT,212.83,298.77,59.986,1492490704,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,663213.8,663213.8,1904,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492490752,1870918.00
04/18/2017 00:45,2,0.000,ALERT,212.16,299.37,59.949,1492490704,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,884509.9,884509.9,1904,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490754,1870919.00
04/18/2017 00:45,2,0.000,ALERT,213.29,298.77,59.970,1492490704,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,761876.3,761876.3,1941,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490756,1870920.00
04/18/2017 00:45,2,0.000,ALERT,212.38,299.37,59.975,1492490704,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,658907.5,658907.5,1908,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490758,1870921.00
04/18/2017 00:45,2,0.000,ALERT,212.83,301.77,60.018,1492490704,"201051344000594","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,679615.8,679615.8,1906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492490760,1870922.00
04/18/2017 00:45,2,0.000,ALERT,212.83,299.37,59.975,1492490704,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,667530.4,667530.4,1904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490761,1870923.00
04/18/2017 00:45,2,0.000,ALERT,212.38,299.37,60.002,1492490704,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,902659.2,902659.2,1899,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490763,1870924.00
04/18/2017 00:45,2,0.000,ALERT,213.29,300.87,59.986,1492490704,"201051344000867","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,664524.3,664524.3,1910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490765,1870925.00
04/18/2017 00:45,2,0.000,ALERT,212.61,299.37,59.933,1492490704,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,666312.0,666312.0,1905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490767,1870926.00
04/18/2017 00:45,2,0.000,ALERT,213.06,301.77,59.970,1492490704,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,685729.2,685729.2,1910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490769,1870927.00
04/18/2017 00:45,2,0.000,ALERT,213.29,300.87,59.965,1492490704,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,675189.0,675189.0,1906,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490770,1870928.00
04/18/2017 00:45,2,0.000,ALERT,213.29,302.37,59.975,1492490704,"201051344000569","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,687995.5,687995.5,1901,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492490772,1870929.00
04/18/2017 00:45,2,0.000,ALERT,213.29,301.77,59.991,1492490704,"201051344000983","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,678711.7,678711.7,1901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490774,1870930.00
04/18/2017 00:45,2,0.000,ALERT,213.29,301.77,59.981,1492490704,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,664412.5,664412.5,1906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490776,1870931.00
04/18/2017 00:45,2,0.000,ALERT,213.74,302.07,59.975,1492490704,"201051344000576","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,678473.5,678473.5,1908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490778,1870932.00
04/18/2017 00:45,2,0.000,ALERT,212.83,298.77,60.007,1492490704,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,874696.1,874696.1,1923,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492490779,1870933.00
04/18/2017 01:00,2,0.000,ALERT,213.74,301.47,59.986,1492491603,"201051344000645","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,677650.2,677650.2,1905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491606,1870934.00
04/18/2017 01:00,2,0.000,ALERT,212.83,300.27,59.986,1492491603,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,899761.3,899761.3,1899,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491607,1870935.00
04/18/2017 01:00,2,0.000,ALERT,213.96,301.17,59.986,1492491603,"201051344000633","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,664091.3,664091.3,1910,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491609,1870936.00
04/18/2017 01:00,2,0.000,ALERT,213.29,301.47,60.023,1492491603,"201051344000469","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,666903.2,666903.2,1904,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491611,1870937.00
04/18/2017 01:00,2,0.000,ALERT,212.61,299.97,59.996,1492491603,"201051344000646","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,660467.4,660467.4,1907,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491613,1870938.00
04/18/2017 01:00,2,0.000,ALERT,212.38,300.57,59.975,1492491603,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,932244.0,932244.0,1905,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491614,1870939.00
04/18/2017 01:00,2,0.000,ALERT,213.06,300.27,59.981,1492491603,"201051344000585","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,671555.8,671555.8,1908,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491616,1870940.00
04/18/2017 01:00,2,0.000,ALERT,212.83,300.57,59.938,1492491603,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,664809.8,664809.8,1909,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491618,1870941.00
04/18/2017 01:00,2,0.000,ALERT,213.29,301.17,59.991,1492491603,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,654799.6,654799.6,1902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491620,1870942.00
04/18/2017 01:00,2,0.000,ALERT,212.38,300.27,59.981,1492491603,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,673130.9,673130.9,1909,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491622,1870943.00
04/18/2017 01:00,2,0.000,ALERT,212.61,299.67,59.981,1492491603,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,761499.4,761499.4,1946,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491623,1870944.00
04/18/2017 01:00,2,0.000,ALERT,213.29,302.07,59.981,1492491603,"201051344000579","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,684501.8,684501.8,1907,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491625,1870945.00
04/18/2017 01:00,2,0.000,ALERT,212.61,300.57,60.012,1492491603,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,666977.5,666977.5,1907,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491627,1870946.00
04/18/2017 01:00,2,0.000,ALERT,212.83,299.97,60.018,1492491603,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,669863.4,669863.4,1904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491629,1870947.00
04/18/2017 01:00,2,0.000,ALERT,213.06,299.37,59.986,1492491603,"201051344000417","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,631623.4,631623.4,1918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491631,1870948.00
04/18/2017 01:00,2,0.000,ALERT,212.61,300.87,59.975,1492491603,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,922936.5,922936.5,1905,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492491632,1870949.00
04/18/2017 01:00,2,0.000,ALERT,213.29,300.57,59.933,1492491603,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,983668.9,983668.9,1904,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491634,1870950.00
04/18/2017 01:00,2,0.000,ALERT,213.29,302.37,59.981,1492491603,"201051344000868","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,665528.5,665528.5,1909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492491636,1870951.00
04/18/2017 01:00,2,0.000,ALERT,212.61,301.17,59.975,1492491603,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,974260.1,974260.1,1903,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491638,1870952.00
04/18/2017 01:00,2,0.000,ALERT,213.06,301.47,59.970,1492491603,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,606710.5,606710.5,1907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491640,1870953.00
04/18/2017 01:00,2,0.000,ALERT,212.61,299.07,59.928,1492491603,"201051344001025","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,669139.3,669139.3,1908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491641,1870954.00
04/18/2017 01:00,2,0.000,ALERT,213.29,301.77,59.975,1492491603,"201051344000458","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,677767.0,677767.0,1902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491643,1870955.00
04/18/2017 01:00,2,0.000,ALERT,213.96,301.77,59.981,1492491603,"201051344000853","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,678117.9,678117.9,1904,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491645,1870956.00
04/18/2017 01:00,2,0.000,ALERT,213.29,300.27,59.970,1492491603,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,669967.8,669967.8,1912,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491647,1870957.00
04/18/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1492491603,"201051344000917","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,666578.9,666578.9,1908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491649,1870958.00
04/18/2017 01:00,2,0.000,ALERT,213.06,299.97,59.959,1492491603,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,674416.1,674416.1,1908,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491651,1870959.00
04/18/2017 01:00,2,0.000,ALERT,212.83,299.37,59.965,1492491603,"201051344000651","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,663213.8,663213.8,1906,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491653,1870960.00
04/18/2017 01:00,2,0.000,ALERT,212.16,299.67,59.965,1492491603,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,884509.9,884509.9,1906,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491654,1870961.00
04/18/2017 01:00,2,0.000,ALERT,213.29,299.07,59.917,1492491603,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,761876.3,761876.3,1943,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491656,1870962.00
04/18/2017 01:00,2,0.000,ALERT,212.61,299.67,59.959,1492491603,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,658907.5,658907.5,1910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491658,1870963.00
04/18/2017 01:00,2,0.000,ALERT,213.06,302.07,59.965,1492491603,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,679615.8,679615.8,1908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492491660,1870964.00
04/18/2017 01:00,2,0.000,ALERT,213.06,299.67,59.959,1492491603,"201051344001203","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,667530.4,667530.4,1906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491662,1870965.00
04/18/2017 01:00,2,0.000,ALERT,212.38,299.37,59.954,1492491603,"274151322000054","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,902659.2,902659.2,1901,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491664,1870966.00
04/18/2017 01:00,2,0.000,ALERT,213.51,301.17,59.944,1492491603,"201051344000867","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,664524.3,664524.3,1912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491665,1870967.00
04/18/2017 01:00,2,0.000,ALERT,212.83,299.97,59.965,1492491603,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,666312.0,666312.0,1907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491667,1870968.00
04/18/2017 01:00,2,0.000,ALERT,213.29,301.77,59.954,1492491603,"201051344000900","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,685729.2,685729.2,1912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491669,1870969.00
04/18/2017 01:00,2,0.000,ALERT,213.29,300.87,59.970,1492491603,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,675189.0,675189.0,1908,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492491671,1870970.00
04/18/2017 01:00,2,0.000,ALERT,213.51,302.37,59.986,1492491603,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,687995.5,687995.5,1903,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491673,1870971.00
04/18/2017 01:00,2,0.000,ALERT,213.29,302.07,59.965,1492491603,"201051344000983","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,678711.7,678711.7,1903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492491674,1870972.00
04/18/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1492491603,"201051344001158","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,664412.5,664412.5,1908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492491676,1870973.00
04/18/2017 01:00,2,0.000,ALERT,213.74,302.37,59.970,1492491603,"201051344000576","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,678473.5,678473.5,1910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492491678,1870974.00
04/18/2017 01:00,2,0.000,ALERT,212.83,299.37,59.959,1492491603,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,874696.1,874696.1,1925,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492491680,1870975.00
04/18/2017 01:15,2,0.000,ALERT,213.74,301.17,59.991,1492492503,"201051344000645","219011344069620",0.00,1.00,0,287.95,303.58,0.0,0.0,0.000,677650.2,677650.2,1907,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492505,1870976.00
04/18/2017 01:15,2,0.000,ALERT,212.38,299.37,59.986,1492492503,"274151322000085","219011344069620",0.00,0.50,0,286.14,301.77,0.0,0.0,0.000,899761.3,899761.3,1901,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492507,1870977.00
04/18/2017 01:15,2,0.000,ALERT,213.74,300.87,59.986,1492492503,"201051344000633","219011344069620",0.00,0.00,0,286.44,302.98,0.0,0.0,0.000,664091.3,664091.3,1912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492508,1870978.00
04/18/2017 01:15,2,0.000,ALERT,213.29,301.17,59.991,1492492503,"201051344000469","219011344069620",0.00,-0.50,0,287.05,303.28,0.0,0.0,0.000,666903.2,666903.2,1906,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492510,1870979.00
04/18/2017 01:15,2,0.000,ALERT,212.83,299.67,60.002,1492492503,"201051344000646","219011344069620",0.00,0.00,0,285.84,301.17,0.0,0.0,0.000,660467.4,660467.4,1909,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492512,1870980.00
04/18/2017 01:15,2,0.000,ALERT,212.16,299.37,59.981,1492492503,"274151322000052","219011344069620",0.00,0.50,0,286.44,302.07,0.0,0.0,0.000,932244.0,932244.0,1907,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492514,1870981.00
04/18/2017 01:15,2,0.000,ALERT,213.06,299.97,59.991,1492492503,"201051344000585","219011344069620",0.00,0.50,0,285.54,301.77,0.0,0.0,0.000,671555.8,671555.8,1910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492516,1870982.00
04/18/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1492492503,"201051344001230","219011344069620",0.00,0.50,0,286.44,301.77,0.0,0.0,0.000,664809.8,664809.8,1911,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492518,1870983.00
04/18/2017 01:15,2,0.000,ALERT,213.29,300.57,59.986,1492492503,"201051344000582","219011344069620",0.00,-0.50,0,287.05,302.37,0.0,0.0,0.000,654799.6,654799.6,1904,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492520,1870984.00
04/18/2017 01:15,2,0.000,ALERT,212.61,299.67,59.986,1492492503,"201051344000955","219011344069620",0.00,0.50,0,286.14,301.47,0.0,0.0,0.000,673130.9,673130.9,1911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492521,1870985.00
04/18/2017 01:15,2,0.000,ALERT,212.38,298.47,59.975,1492492503,"274151322000094","219011344069620",0.00,0.00,0,285.84,300.87,0.0,0.0,0.000,761499.4,761499.4,1948,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492523,1870986.00
04/18/2017 01:15,2,0.000,ALERT,213.29,301.77,59.981,1492492503,"201051344000579","219011344069620",0.00,0.50,0,288.55,304.18,0.0,0.0,0.000,684501.8,684501.8,1909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492492525,1870987.00
04/18/2017 01:15,2,0.000,ALERT,212.83,299.97,60.012,1492492503,"201051344000890","219011344069620",0.00,0.50,0,287.05,302.68,0.0,0.0,0.000,666977.5,666977.5,1909,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492492527,1870988.00
04/18/2017 01:15,2,0.000,ALERT,213.06,299.67,59.975,1492492503,"201051344000438","219011344069620",0.00,0.00,0,286.44,301.77,0.0,0.0,0.000,669863.4,669863.4,1906,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492492529,1870989.00
04/18/2017 01:15,2,0.000,ALERT,213.29,299.37,59.975,1492492503,"201051344000417","219011344069620",0.00,0.00,0,285.54,301.17,0.0,0.0,0.000,631623.4,631623.4,1920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492530,1870990.00
04/18/2017 01:15,2,0.000,ALERT,212.38,299.37,59.965,1492492503,"274151322000083","219011344069620",0.00,0.50,0,286.74,302.07,0.0,0.0,0.000,922936.5,922936.5,1907,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492532,1870991.00
04/18/2017 01:15,2,0.000,ALERT,212.83,299.07,59.975,1492492503,"274151322000076","219011344069620",0.00,0.50,0,286.44,302.07,0.0,0.0,0.000,983668.9,983668.9,1906,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492492534,1870992.00
04/18/2017 01:15,2,0.000,ALERT,213.29,302.07,59.981,1492492503,"201051344000868","219011344069620",0.00,0.50,0,288.55,304.48,0.0,0.0,0.000,665528.5,665528.5,1911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492536,1870993.00
04/18/2017 01:15,2,0.000,ALERT,212.38,299.97,59.928,1492492503,"274151322000095","219011344069620",0.00,-0.50,0,287.65,302.68,0.0,0.0,0.000,974260.1,974260.1,1905,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492538,1870994.00
04/18/2017 01:15,2,0.000,ALERT,213.06,301.17,59.975,1492492503,"201051344000988","219011344069620",0.00,0.50,0,285.54,303.28,0.0,0.0,0.000,606710.5,606710.5,1909,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492540,1870995.00
04/18/2017 01:15,2,0.000,ALERT,212.61,299.07,59.970,1492492503,"201051344001025","219011344069620",0.00,-0.50,0,285.84,302.07,0.0,0.0,0.000,669139.3,669139.3,1910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492541,1870996.00
04/18/2017 01:15,2,0.000,ALERT,213.06,301.47,59.949,1492492503,"201051344000458","219011344069620",0.00,2.00,0,287.95,304.18,0.0,0.0,0.000,677767.0,677767.0,1904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492543,1870997.00
04/18/2017 01:15,2,0.000,ALERT,213.74,301.17,59.970,1492492503,"201051344000853","219011344069620",0.00,0.00,0,287.95,303.88,0.0,0.0,0.000,678117.9,678117.9,1906,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492545,1870998.00
04/18/2017 01:15,2,0.000,ALERT,213.29,299.67,59.965,1492492503,"201051344000685","219011344069620",0.00,0.50,0,286.14,301.77,0.0,0.0,0.000,669967.8,669967.8,1914,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492492547,1870999.00
04/18/2017 01:15,2,0.000,ALERT,213.06,299.07,59.959,1492492503,"201051344000917","219011344069620",0.00,1.50,0,284.94,300.87,0.0,0.0,0.000,666578.9,666578.9,1910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492549,1871000.00
04/18/2017 01:15,2,0.000,ALERT,213.06,299.67,59.991,1492492503,"201051344001145","219011344069620",0.00,0.00,0,286.74,302.07,0.0,0.0,0.000,674416.1,674416.1,1910,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492550,1871001.00
04/18/2017 01:15,2,0.000,ALERT,213.06,299.07,59.965,1492492503,"201051344000651","219011344069620",0.00,-1.00,0,285.84,300.87,0.0,0.0,0.000,663213.8,663213.8,1908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492552,1871002.00
04/18/2017 01:15,2,0.000,ALERT,211.93,299.07,59.938,1492492503,"274151322000088","219011344069620",0.00,1.00,0,286.14,300.87,0.0,0.0,0.000,884509.9,884509.9,1908,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492554,1871003.00
04/18/2017 01:15,2,0.000,ALERT,213.06,298.17,59.949,1492492503,"274151322000068","219011344069620",0.00,1.50,0,285.84,300.57,0.0,0.0,0.000,761876.3,761876.3,1945,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492556,1871004.00
04/18/2017 01:15,2,0.000,ALERT,212.61,299.67,59.944,1492492503,"201051344001135","219011344069620",0.00,0.00,0,286.44,301.77,0.0,0.0,0.000,658907.5,658907.5,1912,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492492557,1871005.00
04/18/2017 01:15,2,0.000,ALERT,213.06,301.77,59.965,1492492503,"201051344000594","219011344069620",0.00,0.00,0,287.95,303.88,0.0,0.0,0.000,679615.8,679615.8,1910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492559,1871006.00
04/18/2017 01:15,2,0.000,ALERT,213.06,299.07,59.996,1492492503,"201051344001203","219011344069620",0.00,0.00,0,286.44,303.28,0.0,0.0,0.000,667530.4,667530.4,1908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492561,1871007.00
04/18/2017 01:15,2,0.000,ALERT,212.38,299.37,59.959,1492492503,"274151322000054","219011344069620",0.00,1.50,0,286.44,301.77,0.0,0.0,0.000,902659.2,902659.2,1903,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492563,1871008.00
04/18/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1492492503,"201051344000867","219011344069620",0.00,1.00,0,287.05,303.88,0.0,0.0,0.000,664524.3,664524.3,1914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492565,1871009.00
04/18/2017 01:15,2,0.000,ALERT,212.83,299.67,59.975,1492492503,"201051344001093","219011344069620",0.00,1.00,0,286.14,301.47,0.0,0.0,0.000,666312.0,666312.0,1909,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492567,1871010.00
04/18/2017 01:15,2,0.000,ALERT,213.06,301.47,59.922,1492492503,"201051344000900","219011344069620",0.00,0.50,0,287.65,303.58,0.0,0.0,0.000,685729.2,685729.2,1914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492492568,1871011.00
04/18/2017 01:15,2,0.000,ALERT,213.29,300.57,59.959,1492492503,"201051344000648","219011344069620",0.00,-0.50,0,287.05,303.58,0.0,0.0,0.000,675189.0,675189.0,1910,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492492570,1871012.00
04/18/2017 01:15,2,0.000,ALERT,213.29,302.07,59.949,1492492503,"201051344000569","219011344069620",0.00,0.50,0,288.55,304.48,0.0,0.0,0.000,687995.5,687995.5,1905,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492572,1871013.00
04/18/2017 01:15,2,0.000,ALERT,213.06,301.77,59.959,1492492503,"201051344000983","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,678711.7,678711.7,1905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492574,1871014.00
04/18/2017 01:15,2,0.000,ALERT,213.29,301.17,59.959,1492492503,"201051344001158","219011344069620",0.00,-0.50,0,287.65,303.28,0.0,0.0,0.000,664412.5,664412.5,1910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492576,1871015.00
04/18/2017 01:15,2,0.000,ALERT,213.51,301.77,59.933,1492492503,"201051344000576","219011344069620",0.00,0.00,0,288.25,303.88,0.0,0.0,0.000,678473.5,678473.5,1912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492492578,1871016.00
04/18/2017 01:15,2,0.000,ALERT,212.38,298.47,59.954,1492492503,"274151322000087","219011344069620",0.00,1.50,0,285.54,300.57,0.0,0.0,0.000,874696.1,874696.1,1927,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492492579,1871017.00
04/18/2017 01:30,2,0.000,ALERT,214.19,302.37,60.002,1492493403,"201051344000645","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,677650.2,677650.2,1909,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493405,1871018.00
04/18/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1492493403,"274151322000085","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,899761.3,899761.3,1903,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493407,1871019.00
04/18/2017 01:30,2,0.000,ALERT,214.41,302.07,60.018,1492493403,"201051344000633","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,664091.3,664091.3,1914,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493409,1871020.00
04/18/2017 01:30,2,0.000,ALERT,213.74,302.07,59.965,1492493403,"201051344000469","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,666903.2,666903.2,1908,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493410,1871021.00
04/18/2017 01:30,2,0.000,ALERT,213.29,301.17,60.012,1492493403,"201051344000646","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,660467.4,660467.4,1911,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493412,1871022.00
04/18/2017 01:30,2,0.000,ALERT,212.83,300.87,60.007,1492493403,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,932244.0,932244.0,1909,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493414,1871023.00
04/18/2017 01:30,2,0.000,ALERT,213.51,301.17,60.034,1492493403,"201051344000585","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,671555.8,671555.8,1912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493416,1871024.00
04/18/2017 01:30,2,0.000,ALERT,213.29,301.47,60.007,1492493403,"201051344001230","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,664809.8,664809.8,1913,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493418,1871025.00
04/18/2017 01:30,2,0.000,ALERT,213.96,302.07,60.007,1492493403,"201051344000582","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,654799.6,654799.6,1906,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493419,1871026.00
04/18/2017 01:30,2,0.000,ALERT,213.06,301.47,60.012,1492493403,"201051344000955","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,673130.9,673130.9,1913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493421,1871027.00
04/18/2017 01:30,2,0.000,ALERT,212.83,299.67,60.012,1492493403,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,761499.4,761499.4,1950,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493423,1871028.00
04/18/2017 01:30,2,0.000,ALERT,213.74,302.68,60.044,1492493403,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,684501.8,684501.8,1911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493425,1871029.00
04/18/2017 01:30,2,0.000,ALERT,213.29,301.77,60.018,1492493403,"201051344000890","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,666977.5,666977.5,1911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493426,1871030.00
04/18/2017 01:30,2,0.000,ALERT,213.51,301.17,60.007,1492493403,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,669863.4,669863.4,1908,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493428,1871031.00
04/18/2017 01:30,2,0.000,ALERT,213.74,300.57,60.007,1492493403,"201051344000417","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,631623.4,631623.4,1922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493430,1871032.00
04/18/2017 01:30,2,0.000,ALERT,212.83,300.87,60.007,1492493403,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,922936.5,922936.5,1909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493432,1871033.00
04/18/2017 01:30,2,0.000,ALERT,213.51,300.87,60.002,1492493403,"274151322000076","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,983668.9,983668.9,1908,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493434,1871034.00
04/18/2017 01:30,2,0.000,ALERT,213.74,302.98,59.996,1492493403,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,665528.5,665528.5,1913,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493436,1871035.00
04/18/2017 01:30,2,0.000,ALERT,212.83,301.77,60.002,1492493403,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,974260.1,974260.1,1907,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493438,1871036.00
04/18/2017 01:30,2,0.000,ALERT,213.51,302.37,59.981,1492493403,"201051344000988","219011344069620",0.00,1.00,0,296.96,303.58,0.0,0.0,0.000,606710.5,606710.5,1911,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493440,1871037.00
04/18/2017 01:30,2,0.000,ALERT,213.29,300.57,60.002,1492493403,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,669139.3,669139.3,1912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493441,1871038.00
04/18/2017 01:30,2,0.000,ALERT,213.51,302.37,60.034,1492493403,"201051344000458","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,677767.0,677767.0,1906,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493443,1871039.00
04/18/2017 01:30,2,0.000,ALERT,214.19,302.37,60.002,1492493403,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,678117.9,678117.9,1908,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493445,1871040.00
04/18/2017 01:30,2,0.000,ALERT,213.74,301.17,59.996,1492493403,"201051344000685","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,669967.8,669967.8,1916,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493447,1871041.00
04/18/2017 01:30,2,0.000,ALERT,213.51,300.57,60.007,1492493403,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,666578.9,666578.9,1912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493449,1871042.00
04/18/2017 01:30,2,0.000,ALERT,213.74,301.47,59.959,1492493403,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,674416.1,674416.1,1912,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493450,1871043.00
04/18/2017 01:30,2,0.000,ALERT,213.51,300.57,60.007,1492493403,"201051344000651","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,663213.8,663213.8,1910,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493452,1871044.00
04/18/2017 01:30,2,0.000,ALERT,212.38,299.67,60.002,1492493403,"274151322000088","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,884509.9,884509.9,1910,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493454,1871045.00
04/18/2017 01:30,2,0.000,ALERT,213.74,299.67,60.028,1492493403,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,761876.3,761876.3,1947,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492493456,1871046.00
04/18/2017 01:30,2,0.000,ALERT,213.06,301.17,60.002,1492493403,"201051344001135","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,658907.5,658907.5,1914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493457,1871047.00
04/18/2017 01:30,2,0.000,ALERT,213.29,302.37,60.034,1492493403,"201051344000594","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,679615.8,679615.8,1912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493459,1871048.00
04/18/2017 01:30,2,0.000,ALERT,213.74,300.87,60.002,1492493403,"201051344001203","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,667530.4,667530.4,1910,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493461,1871049.00
04/18/2017 01:30,2,0.000,ALERT,212.61,300.57,60.018,1492493403,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,902659.2,902659.2,1905,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493463,1871050.00
04/18/2017 01:30,2,0.000,ALERT,213.96,301.77,60.002,1492493403,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,664524.3,664524.3,1916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493465,1871051.00
04/18/2017 01:30,2,0.000,ALERT,213.29,301.17,59.965,1492493403,"201051344001093","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,666312.0,666312.0,1911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493466,1871052.00
04/18/2017 01:30,2,0.000,ALERT,213.51,302.37,60.002,1492493403,"201051344000900","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,685729.2,685729.2,1916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493468,1871053.00
04/18/2017 01:30,2,0.000,ALERT,213.74,301.47,59.991,1492493403,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,675189.0,675189.0,1912,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493470,1871054.00
04/18/2017 01:30,2,0.000,ALERT,213.74,302.37,59.996,1492493403,"201051344000569","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,687995.5,687995.5,1907,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493472,1871055.00
