ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 01:30,2,0.000,ALERT,213.51,302.07,60.002,1492493403,"201051344000983","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,678711.7,678711.7,1907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493474,1871056.00
04/18/2017 01:30,2,0.000,ALERT,213.74,301.77,59.991,1492493403,"201051344001158","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,664412.5,664412.5,1912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493475,1871057.00
04/18/2017 01:30,2,0.000,ALERT,213.96,302.37,59.986,1492493403,"201051344000576","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,678473.5,678473.5,1914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493477,1871058.00
04/18/2017 01:30,2,0.000,ALERT,213.06,299.07,59.996,1492493403,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,874696.1,874696.1,1929,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492493479,1871059.00
04/18/2017 01:45,2,0.000,ALERT,213.06,300.27,60.007,1492494303,"201051344000645","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,677650.2,677650.2,1911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494305,1871060.00
04/18/2017 01:45,2,0.000,ALERT,212.16,299.07,59.991,1492494303,"274151322000085","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,899761.3,899761.3,1905,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494307,1871061.00
04/18/2017 01:45,2,0.000,ALERT,213.29,299.67,59.996,1492494303,"201051344000633","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,664091.3,664091.3,1916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494309,1871062.00
04/18/2017 01:45,2,0.000,ALERT,212.83,300.57,59.975,1492494303,"201051344000469","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,666903.2,666903.2,1910,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494311,1871063.00
04/18/2017 01:45,2,0.000,ALERT,211.93,298.77,60.002,1492494303,"201051344000646","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,660467.4,660467.4,1913,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494312,1871064.00
04/18/2017 01:45,2,0.000,ALERT,211.70,299.67,59.996,1492494303,"274151322000052","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,932244.0,932244.0,1911,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494314,1871065.00
04/18/2017 01:45,2,0.000,ALERT,212.38,299.37,60.002,1492494303,"201051344000585","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,671555.8,671555.8,1914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494316,1871066.00
04/18/2017 01:45,2,0.000,ALERT,212.16,299.37,60.007,1492494303,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,664809.8,664809.8,1915,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494318,1871067.00
04/18/2017 01:45,2,0.000,ALERT,212.61,300.27,60.007,1492494303,"201051344000582","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,654799.6,654799.6,1908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494319,1871068.00
04/18/2017 01:45,2,0.000,ALERT,211.70,299.37,60.002,1492494303,"201051344000955","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,673130.9,673130.9,1915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494321,1871069.00
04/18/2017 01:45,2,0.000,ALERT,211.93,298.47,59.991,1492494303,"274151322000094","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,761499.4,761499.4,1952,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494323,1871070.00
04/18/2017 01:45,2,0.000,ALERT,212.61,300.87,60.012,1492494303,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,684501.8,684501.8,1913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494325,1871071.00
04/18/2017 01:45,2,0.000,ALERT,211.93,299.37,59.991,1492494303,"201051344000890","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,666977.5,666977.5,1913,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494327,1871072.00
04/18/2017 01:45,2,0.000,ALERT,212.38,299.07,59.996,1492494303,"201051344000438","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,669863.4,669863.4,1910,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494328,1871073.00
04/18/2017 01:45,2,0.000,ALERT,212.38,298.77,60.023,1492494303,"201051344000417","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,631623.4,631623.4,1924,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494330,1871074.00
04/18/2017 01:45,2,0.000,ALERT,212.16,299.37,59.996,1492494303,"274151322000083","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,922936.5,922936.5,1911,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494332,1871075.00
04/18/2017 01:45,2,0.000,ALERT,212.61,298.77,59.991,1492494303,"274151322000076","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,983668.9,983668.9,1910,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494334,1871076.00
04/18/2017 01:45,2,0.000,ALERT,212.61,301.17,59.991,1492494303,"201051344000868","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,665528.5,665528.5,1915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494336,1871077.00
04/18/2017 01:45,2,0.000,ALERT,211.93,299.67,59.986,1492494303,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,974260.1,974260.1,1909,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494338,1871078.00
04/18/2017 01:45,2,0.000,ALERT,212.61,300.57,59.975,1492494303,"201051344000988","219011344069620",0.00,1.00,0,296.96,303.58,0.0,0.0,0.000,606710.5,606710.5,1913,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494339,1871079.00
04/18/2017 01:45,2,0.000,ALERT,211.93,298.17,59.996,1492494303,"201051344001025","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,669139.3,669139.3,1914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494341,1871080.00
04/18/2017 01:45,2,0.000,ALERT,212.61,300.57,59.996,1492494303,"201051344000458","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,677767.0,677767.0,1908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494343,1871081.00
04/18/2017 01:45,2,0.000,ALERT,213.29,300.57,60.002,1492494303,"201051344000853","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,678117.9,678117.9,1910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494345,1871082.00
04/18/2017 01:45,2,0.000,ALERT,212.61,299.07,60.007,1492494303,"201051344000685","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,669967.8,669967.8,1918,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494347,1871083.00
04/18/2017 01:45,2,0.000,ALERT,212.38,298.77,59.996,1492494303,"201051344000917","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,666578.9,666578.9,1914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494348,1871084.00
04/18/2017 01:45,2,0.000,ALERT,212.38,299.37,59.965,1492494303,"201051344001145","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,674416.1,674416.1,1914,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494350,1871085.00
04/18/2017 01:45,2,0.000,ALERT,212.16,298.47,60.007,1492494303,"201051344000651","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,663213.8,663213.8,1912,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494352,1871086.00
04/18/2017 01:45,2,0.000,ALERT,211.48,298.77,59.991,1492494303,"274151322000088","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,884509.9,884509.9,1912,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494354,1871087.00
04/18/2017 01:45,2,0.000,ALERT,212.61,298.17,59.991,1492494303,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,761876.3,761876.3,1949,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494356,1871088.00
04/18/2017 01:45,2,0.000,ALERT,211.93,299.07,59.965,1492494303,"201051344001135","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,658907.5,658907.5,1916,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494358,1871089.00
04/18/2017 01:45,2,0.000,ALERT,212.38,300.87,60.012,1492494303,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,679615.8,679615.8,1914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494360,1871090.00
04/18/2017 01:45,2,0.000,ALERT,212.16,298.77,59.991,1492494303,"201051344001203","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,667530.4,667530.4,1912,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494361,1871091.00
04/18/2017 01:45,2,0.000,ALERT,211.70,298.77,59.996,1492494303,"274151322000054","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,902659.2,902659.2,1907,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494363,1871092.00
04/18/2017 01:45,2,0.000,ALERT,213.06,299.97,60.002,1492494303,"201051344000867","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,664524.3,664524.3,1918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494365,1871093.00
04/18/2017 01:45,2,0.000,ALERT,212.16,299.07,60.028,1492494303,"201051344001093","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,666312.0,666312.0,1913,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494367,1871094.00
04/18/2017 01:45,2,0.000,ALERT,212.61,300.27,60.012,1492494303,"201051344000900","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,685729.2,685729.2,1918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494369,1871095.00
04/18/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1492494303,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,675189.0,675189.0,1914,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494370,1871096.00
04/18/2017 01:45,2,0.000,ALERT,212.61,300.87,59.996,1492494303,"201051344000569","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,687995.5,687995.5,1909,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494372,1871097.00
04/18/2017 01:45,2,0.000,ALERT,212.61,300.57,59.996,1492494303,"201051344000983","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,678711.7,678711.7,1909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494374,1871098.00
04/18/2017 01:45,2,0.000,ALERT,212.61,300.27,59.996,1492494303,"201051344001158","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,664412.5,664412.5,1914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494376,1871099.00
04/18/2017 01:45,2,0.000,ALERT,213.06,300.87,60.023,1492494303,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,678473.5,678473.5,1916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492494378,1871100.00
04/18/2017 01:45,2,0.000,ALERT,211.93,297.87,59.986,1492494303,"274151322000087","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,874696.1,874696.1,1931,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492494379,1871101.00
04/18/2017 02:00,2,0.000,ALERT,213.06,300.27,59.912,1492495203,"201051344000645","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,677650.2,677650.2,1913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495205,1871102.00
04/18/2017 02:00,2,0.000,ALERT,211.93,298.17,59.917,1492495203,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,899761.3,899761.3,1907,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495207,1871103.00
04/18/2017 02:00,2,0.000,ALERT,213.29,299.97,59.944,1492495203,"201051344000633","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,664091.3,664091.3,1918,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495209,1871104.00
04/18/2017 02:00,2,0.000,ALERT,212.61,300.27,59.959,1492495203,"201051344000469","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,666903.2,666903.2,1912,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495210,1871105.00
04/18/2017 02:00,2,0.000,ALERT,211.93,299.07,59.933,1492495203,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,660467.4,660467.4,1915,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495212,1871106.00
04/18/2017 02:00,2,0.000,ALERT,211.70,298.77,59.954,1492495203,"274151322000052","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,932244.0,932244.0,1913,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495214,1871107.00
04/18/2017 02:00,2,0.000,ALERT,212.16,299.37,59.954,1492495203,"201051344000585","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,671555.8,671555.8,1916,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495216,1871108.00
04/18/2017 02:00,2,0.000,ALERT,212.16,299.67,59.965,1492495203,"201051344001230","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,664809.8,664809.8,1917,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495218,1871109.00
04/18/2017 02:00,2,0.000,ALERT,212.61,300.27,59.970,1492495203,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,654799.6,654799.6,1910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495220,1871110.00
04/18/2017 02:00,2,0.000,ALERT,211.70,299.37,59.949,1492495203,"201051344000955","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,673130.9,673130.9,1917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495221,1871111.00
04/18/2017 02:00,2,0.000,ALERT,211.70,297.87,59.954,1492495203,"274151322000094","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,761499.4,761499.4,1954,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495223,1871112.00
04/18/2017 02:00,2,0.000,ALERT,212.61,300.87,59.975,1492495203,"201051344000579","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,684501.8,684501.8,1915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495225,1871113.00
04/18/2017 02:00,2,0.000,ALERT,212.16,299.97,59.970,1492495203,"201051344000890","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,666977.5,666977.5,1915,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495227,1871114.00
04/18/2017 02:00,2,0.000,ALERT,212.38,299.37,59.981,1492495203,"201051344000438","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,669863.4,669863.4,1912,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492495229,1871115.00
04/18/2017 02:00,2,0.000,ALERT,212.38,298.77,59.970,1492495203,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,631623.4,631623.4,1926,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492495230,1871116.00
04/18/2017 02:00,2,0.000,ALERT,211.93,299.07,59.965,1492495203,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,922936.5,922936.5,1913,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495232,1871117.00
04/18/2017 02:00,2,0.000,ALERT,212.61,299.07,59.965,1492495203,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,983668.9,983668.9,1912,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495234,1871118.00
04/18/2017 02:00,2,0.000,ALERT,212.61,301.17,59.970,1492495203,"201051344000868","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,665528.5,665528.5,1917,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495236,1871119.00
04/18/2017 02:00,2,0.000,ALERT,212.16,299.67,59.959,1492495203,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,974260.1,974260.1,1911,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495238,1871120.00
04/18/2017 02:00,2,0.000,ALERT,212.38,300.27,59.922,1492495203,"201051344000988","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,606710.5,606710.5,1915,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492495240,1871121.00
04/18/2017 02:00,2,0.000,ALERT,212.16,298.47,59.959,1492495203,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,669139.3,669139.3,1916,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495241,1871122.00
04/18/2017 02:00,2,0.000,ALERT,212.61,300.57,59.970,1492495203,"201051344000458","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,677767.0,677767.0,1910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495243,1871123.00
04/18/2017 02:00,2,0.000,ALERT,213.29,300.57,59.991,1492495203,"201051344000853","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,678117.9,678117.9,1912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495245,1871124.00
04/18/2017 02:00,2,0.000,ALERT,212.61,299.37,59.970,1492495203,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,669967.8,669967.8,1920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492495247,1871125.00
04/18/2017 02:00,2,0.000,ALERT,212.38,298.77,59.965,1492495203,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,666578.9,666578.9,1916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495249,1871126.00
04/18/2017 02:00,2,0.000,ALERT,212.61,299.67,59.959,1492495203,"201051344001145","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,674416.1,674416.1,1916,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495250,1871127.00
04/18/2017 02:00,2,0.000,ALERT,212.16,298.47,59.949,1492495203,"201051344000651","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,663213.8,663213.8,1914,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495252,1871128.00
04/18/2017 02:00,2,0.000,ALERT,211.48,298.77,59.959,1492495203,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,884509.9,884509.9,1914,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495254,1871129.00
04/18/2017 02:00,2,0.000,ALERT,212.61,297.87,60.002,1492495203,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,761876.3,761876.3,1951,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495256,1871130.00
04/18/2017 02:00,2,0.000,ALERT,211.93,299.37,59.965,1492495203,"201051344001135","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,658907.5,658907.5,1918,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495257,1871131.00
04/18/2017 02:00,2,0.000,ALERT,212.38,300.87,59.965,1492495203,"201051344000594","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,679615.8,679615.8,1916,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495259,1871132.00
04/18/2017 02:00,2,0.000,ALERT,212.16,298.77,59.965,1492495203,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,667530.4,667530.4,1914,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495261,1871133.00
04/18/2017 02:00,2,0.000,ALERT,211.70,299.07,59.975,1492495203,"274151322000054","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,902659.2,902659.2,1909,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492495263,1871134.00
04/18/2017 02:00,2,0.000,ALERT,212.83,299.97,59.965,1492495203,"201051344000867","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,664524.3,664524.3,1920,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495265,1871135.00
04/18/2017 02:00,2,0.000,ALERT,212.16,299.07,59.959,1492495203,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,666312.0,666312.0,1915,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492495267,1871136.00
04/18/2017 02:00,2,0.000,ALERT,212.38,300.57,59.970,1492495203,"201051344000900","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,685729.2,685729.2,1920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495268,1871137.00
04/18/2017 02:00,2,0.000,ALERT,212.61,299.67,59.965,1492495203,"201051344000648","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,675189.0,675189.0,1916,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495270,1871138.00
04/18/2017 02:00,2,0.000,ALERT,212.61,301.17,59.959,1492495203,"201051344000569","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,687995.5,687995.5,1911,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492495272,1871139.00
04/18/2017 02:00,2,0.000,ALERT,212.61,300.87,59.970,1492495203,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,678711.7,678711.7,1911,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495274,1871140.00
04/18/2017 02:00,2,0.000,ALERT,212.61,300.27,59.970,1492495203,"201051344001158","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,664412.5,664412.5,1916,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495276,1871141.00
04/18/2017 02:00,2,0.000,ALERT,213.06,300.87,59.959,1492495203,"201051344000576","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,678473.5,678473.5,1918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495277,1871142.00
04/18/2017 02:00,2,0.000,ALERT,212.16,298.47,59.965,1492495203,"274151322000087","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,874696.1,874696.1,1933,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492495279,1871143.00
04/18/2017 02:15,2,0.000,ALERT,213.51,300.87,59.991,1492496103,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,677650.2,677650.2,1915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496105,1871144.00
04/18/2017 02:15,2,0.000,ALERT,212.16,298.47,59.991,1492496103,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,899761.3,899761.3,1909,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496107,1871145.00
04/18/2017 02:15,2,0.000,ALERT,213.51,300.57,59.991,1492496103,"201051344000633","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,664091.3,664091.3,1920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496109,1871146.00
04/18/2017 02:15,2,0.000,ALERT,213.06,300.87,59.959,1492496103,"201051344000469","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,666903.2,666903.2,1914,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496111,1871147.00
04/18/2017 02:15,2,0.000,ALERT,212.16,299.07,60.002,1492496103,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,660467.4,660467.4,1917,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496112,1871148.00
04/18/2017 02:15,2,0.000,ALERT,211.70,298.77,59.981,1492496103,"274151322000052","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,932244.0,932244.0,1915,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496114,1871149.00
04/18/2017 02:15,2,0.000,ALERT,212.38,299.37,59.986,1492496103,"201051344000585","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,671555.8,671555.8,1918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496116,1871150.00
04/18/2017 02:15,2,0.000,ALERT,212.38,299.67,59.986,1492496103,"201051344001230","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,664809.8,664809.8,1919,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496118,1871151.00
04/18/2017 02:15,2,0.000,ALERT,213.06,300.57,59.981,1492496103,"201051344000582","219011344069620",0.00,0.00,0,298.47,301.47,0.0,0.0,0.000,654799.6,654799.6,1912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496119,1871152.00
04/18/2017 02:15,2,0.000,ALERT,211.93,299.37,59.938,1492496103,"201051344000955","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,673130.9,673130.9,1919,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496121,1871153.00
04/18/2017 02:15,2,0.000,ALERT,212.16,298.17,59.944,1492496103,"274151322000094","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,761499.4,761499.4,1956,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496123,1871154.00
04/18/2017 02:15,2,0.000,ALERT,213.06,301.77,59.975,1492496103,"201051344000579","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,684501.8,684501.8,1917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496125,1871155.00
04/18/2017 02:15,2,0.000,ALERT,212.38,299.97,59.970,1492496103,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,666977.5,666977.5,1917,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496127,1871156.00
04/18/2017 02:15,2,0.000,ALERT,212.61,299.37,59.975,1492496103,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,669863.4,669863.4,1914,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496128,1871157.00
04/18/2017 02:15,2,0.000,ALERT,212.61,298.77,59.981,1492496103,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,631623.4,631623.4,1928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496130,1871158.00
04/18/2017 02:15,2,0.000,ALERT,212.16,298.77,59.965,1492496103,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,922936.5,922936.5,1915,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496132,1871159.00
04/18/2017 02:15,2,0.000,ALERT,212.83,298.77,59.965,1492496103,"274151322000076","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,983668.9,983668.9,1914,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496134,1871160.00
04/18/2017 02:15,2,0.000,ALERT,212.83,301.77,59.981,1492496103,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,665528.5,665528.5,1919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496136,1871161.00
04/18/2017 02:15,2,0.000,ALERT,212.16,299.67,59.975,1492496103,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,974260.1,974260.1,1913,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496137,1871162.00
04/18/2017 02:15,2,0.000,ALERT,212.83,301.17,59.965,1492496103,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,606710.5,606710.5,1917,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496139,1871163.00
04/18/2017 02:15,2,0.000,ALERT,212.38,298.77,59.965,1492496103,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,669139.3,669139.3,1918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496141,1871164.00
04/18/2017 02:15,2,0.000,ALERT,212.83,301.17,59.975,1492496103,"201051344000458","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,677767.0,677767.0,1912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496143,1871165.00
04/18/2017 02:15,2,0.000,ALERT,213.51,301.17,59.928,1492496103,"201051344000853","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,678117.9,678117.9,1914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496144,1871166.00
04/18/2017 02:15,2,0.000,ALERT,212.83,299.67,59.965,1492496103,"201051344000685","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,669967.8,669967.8,1922,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496146,1871167.00
04/18/2017 02:15,2,0.000,ALERT,212.61,299.07,59.933,1492496103,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,666578.9,666578.9,1918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496148,1871168.00
04/18/2017 02:15,2,0.000,ALERT,212.83,299.97,59.970,1492496103,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,674416.1,674416.1,1918,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496150,1871169.00
04/18/2017 02:15,2,0.000,ALERT,212.38,298.77,59.996,1492496103,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,663213.8,663213.8,1916,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496152,1871170.00
04/18/2017 02:15,2,0.000,ALERT,211.93,298.47,59.981,1492496103,"274151322000088","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,884509.9,884509.9,1916,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496154,1871171.00
04/18/2017 02:15,2,0.000,ALERT,212.83,298.17,59.986,1492496103,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,761876.3,761876.3,1953,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496155,1871172.00
04/18/2017 02:15,2,0.000,ALERT,212.16,299.37,59.981,1492496103,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,658907.5,658907.5,1920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496157,1871173.00
04/18/2017 02:15,2,0.000,ALERT,212.61,301.17,59.975,1492496103,"201051344000594","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,679615.8,679615.8,1918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496159,1871174.00
04/18/2017 02:15,2,0.000,ALERT,212.38,299.07,59.938,1492496103,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,667530.4,667530.4,1916,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496161,1871175.00
04/18/2017 02:15,2,0.000,ALERT,212.16,299.67,59.959,1492496103,"274151322000054","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,902659.2,902659.2,1911,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496163,1871176.00
04/18/2017 02:15,2,0.000,ALERT,213.29,300.27,59.975,1492496103,"201051344000867","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,664524.3,664524.3,1922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496164,1871177.00
04/18/2017 02:15,2,0.000,ALERT,212.38,299.37,59.970,1492496103,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,666312.0,666312.0,1917,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496166,1871178.00
04/18/2017 02:15,2,0.000,ALERT,212.83,301.17,59.981,1492496103,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,685729.2,685729.2,1922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496168,1871179.00
04/18/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1492496103,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,675189.0,675189.0,1918,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496170,1871180.00
04/18/2017 02:15,2,0.000,ALERT,213.06,301.47,59.944,1492496103,"201051344000569","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,687995.5,687995.5,1913,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496171,1871181.00
04/18/2017 02:15,2,0.000,ALERT,213.06,301.17,59.986,1492496103,"201051344000983","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,678711.7,678711.7,1913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496173,1871182.00
04/18/2017 02:15,2,0.000,ALERT,213.06,300.87,59.996,1492496103,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,664412.5,664412.5,1918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496175,1871183.00
04/18/2017 02:15,2,0.000,ALERT,213.51,301.47,59.986,1492496103,"201051344000576","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,678473.5,678473.5,1920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492496177,1871184.00
04/18/2017 02:15,2,0.000,ALERT,212.38,298.47,59.981,1492496103,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,874696.1,874696.1,1935,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492496179,1871185.00
04/18/2017 02:30,2,0.000,ALERT,213.06,299.97,59.991,1492497003,"201051344000645","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,677650.2,677650.2,1917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497005,1871186.00
04/18/2017 02:30,2,0.000,ALERT,212.16,298.77,59.991,1492497003,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,899761.3,899761.3,1911,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497007,1871187.00
04/18/2017 02:30,2,0.000,ALERT,213.29,299.97,60.007,1492497003,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,664091.3,664091.3,1922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497009,1871188.00
04/18/2017 02:30,2,0.000,ALERT,212.61,299.97,60.007,1492497003,"201051344000469","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,666903.2,666903.2,1916,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497010,1871189.00
04/18/2017 02:30,2,0.000,ALERT,212.16,299.67,59.949,1492497003,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,660467.4,660467.4,1919,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497012,1871190.00
04/18/2017 02:30,2,0.000,ALERT,211.93,298.77,59.996,1492497003,"274151322000052","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,932244.0,932244.0,1917,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497014,1871191.00
04/18/2017 02:30,2,0.000,ALERT,212.38,299.97,60.002,1492497003,"201051344000585","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,671555.8,671555.8,1920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497016,1871192.00
04/18/2017 02:30,2,0.000,ALERT,212.16,299.67,60.039,1492497003,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,664809.8,664809.8,1921,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497018,1871193.00
04/18/2017 02:30,2,0.000,ALERT,212.83,300.57,59.991,1492497003,"201051344000582","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,654799.6,654799.6,1914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497019,1871194.00
04/18/2017 02:30,2,0.000,ALERT,211.93,299.67,59.965,1492497003,"201051344000955","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,673130.9,673130.9,1921,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497021,1871195.00
04/18/2017 02:30,2,0.000,ALERT,211.93,297.87,59.991,1492497003,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,761499.4,761499.4,1958,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497023,1871196.00
04/18/2017 02:30,2,0.000,ALERT,212.61,300.57,59.986,1492497003,"201051344000579","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,684501.8,684501.8,1919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497025,1871197.00
04/18/2017 02:30,2,0.000,ALERT,212.16,299.97,59.996,1492497003,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,666977.5,666977.5,1919,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497027,1871198.00
04/18/2017 02:30,2,0.000,ALERT,212.38,299.37,59.986,1492497003,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,669863.4,669863.4,1916,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497029,1871199.00
04/18/2017 02:30,2,0.000,ALERT,212.61,299.07,59.986,1492497003,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,631623.4,631623.4,1930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497030,1871200.00
