ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 02:30,2,0.000,ALERT,212.16,298.77,60.018,1492497003,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,922936.5,922936.5,1917,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497032,1871201.00
04/18/2017 02:30,2,0.000,ALERT,212.83,298.77,59.981,1492497003,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,983668.9,983668.9,1916,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497034,1871202.00
04/18/2017 02:30,2,0.000,ALERT,212.61,300.87,59.991,1492497003,"201051344000868","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,665528.5,665528.5,1921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497036,1871203.00
04/18/2017 02:30,2,0.000,ALERT,211.93,299.37,59.981,1492497003,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,974260.1,974260.1,1915,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497038,1871204.00
04/18/2017 02:30,2,0.000,ALERT,212.38,299.97,59.996,1492497003,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,606710.5,606710.5,1919,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497039,1871205.00
04/18/2017 02:30,2,0.000,ALERT,212.16,298.77,59.981,1492497003,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,669139.3,669139.3,1920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497041,1871206.00
04/18/2017 02:30,2,0.000,ALERT,212.61,300.27,59.949,1492497003,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,677767.0,677767.0,1914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497043,1871207.00
04/18/2017 02:30,2,0.000,ALERT,213.29,299.97,59.981,1492497003,"201051344000853","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,678117.9,678117.9,1916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497045,1871208.00
04/18/2017 02:30,2,0.000,ALERT,212.61,299.67,59.991,1492497003,"201051344000685","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,669967.8,669967.8,1924,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497047,1871209.00
04/18/2017 02:30,2,0.000,ALERT,212.61,299.07,59.975,1492497003,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,666578.9,666578.9,1920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497048,1871210.00
04/18/2017 02:30,2,0.000,ALERT,212.61,299.97,59.991,1492497003,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,674416.1,674416.1,1920,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497050,1871211.00
04/18/2017 02:30,2,0.000,ALERT,212.38,298.77,59.996,1492497003,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,663213.8,663213.8,1918,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497052,1871212.00
04/18/2017 02:30,2,0.000,ALERT,211.70,298.77,59.981,1492497003,"274151322000088","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,884509.9,884509.9,1918,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497054,1871213.00
04/18/2017 02:30,2,0.000,ALERT,213.06,297.87,59.986,1492497003,"274151322000068","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,761876.3,761876.3,1955,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497056,1871214.00
04/18/2017 02:30,2,0.000,ALERT,212.16,299.37,60.007,1492497003,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,658907.5,658907.5,1922,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497057,1871215.00
04/18/2017 02:30,2,0.000,ALERT,212.38,300.27,59.991,1492497003,"201051344000594","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,679615.8,679615.8,1920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497059,1871216.00
04/18/2017 02:30,2,0.000,ALERT,212.38,298.77,59.981,1492497003,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,667530.4,667530.4,1918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497061,1871217.00
04/18/2017 02:30,2,0.000,ALERT,211.93,299.07,59.986,1492497003,"274151322000054","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,902659.2,902659.2,1913,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497063,1871218.00
04/18/2017 02:30,2,0.000,ALERT,212.83,299.67,60.007,1492497003,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,664524.3,664524.3,1924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497065,1871219.00
04/18/2017 02:30,2,0.000,ALERT,212.38,299.07,59.986,1492497003,"201051344001093","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,666312.0,666312.0,1919,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497066,1871220.00
04/18/2017 02:30,2,0.000,ALERT,212.38,299.97,59.975,1492497003,"201051344000900","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,685729.2,685729.2,1924,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497068,1871221.00
04/18/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1492497003,"201051344000648","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,675189.0,675189.0,1920,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497070,1871222.00
04/18/2017 02:30,2,0.000,ALERT,212.61,300.57,59.975,1492497003,"201051344000569","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,687995.5,687995.5,1915,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497072,1871223.00
04/18/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1492497003,"201051344000983","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,678711.7,678711.7,1915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497073,1871224.00
04/18/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1492497003,"201051344001158","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,664412.5,664412.5,1920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497075,1871225.00
04/18/2017 02:30,2,0.000,ALERT,213.06,300.57,59.933,1492497003,"201051344000576","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,678473.5,678473.5,1922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497077,1871226.00
04/18/2017 02:30,2,0.000,ALERT,212.16,297.26,59.965,1492497003,"274151322000087","219011344069620",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,874696.1,874696.1,1937,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497079,1871227.00
04/18/2017 02:45,2,0.000,ALERT,213.06,299.97,59.975,1492497903,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,677650.2,677650.2,1919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497905,1871228.00
04/18/2017 02:45,2,0.000,ALERT,212.16,299.07,59.975,1492497903,"274151322000085","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,899761.3,899761.3,1913,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497907,1871229.00
04/18/2017 02:45,2,0.000,ALERT,213.29,299.97,59.975,1492497903,"201051344000633","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,664091.3,664091.3,1924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497909,1871230.00
04/18/2017 02:45,2,0.000,ALERT,212.83,299.97,59.986,1492497903,"201051344000469","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,666903.2,666903.2,1918,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497911,1871231.00
04/18/2017 02:45,2,0.000,ALERT,212.61,299.67,59.975,1492497903,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,660467.4,660467.4,1921,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497913,1871232.00
04/18/2017 02:45,2,0.000,ALERT,211.93,299.67,59.970,1492497903,"274151322000052","219011344069620",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,932244.0,932244.0,1919,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497914,1871233.00
04/18/2017 02:45,2,0.000,ALERT,212.83,299.97,59.938,1492497903,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,671555.8,671555.8,1922,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497916,1871234.00
04/18/2017 02:45,2,0.000,ALERT,212.61,299.97,59.954,1492497903,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,664809.8,664809.8,1923,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497918,1871235.00
04/18/2017 02:45,2,0.000,ALERT,213.06,300.57,60.007,1492497903,"201051344000582","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,654799.6,654799.6,1916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497920,1871236.00
04/18/2017 02:45,2,0.000,ALERT,212.16,299.67,60.023,1492497903,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,673130.9,673130.9,1923,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497922,1871237.00
04/18/2017 02:45,2,0.000,ALERT,212.16,298.47,59.970,1492497903,"274151322000094","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,761499.4,761499.4,1960,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497923,1871238.00
04/18/2017 02:45,2,0.000,ALERT,212.61,300.87,59.970,1492497903,"201051344000579","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,684501.8,684501.8,1921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497925,1871239.00
04/18/2017 02:45,2,0.000,ALERT,212.38,300.27,59.970,1492497903,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,666977.5,666977.5,1921,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497927,1871240.00
04/18/2017 02:45,2,0.000,ALERT,212.83,299.67,59.975,1492497903,"201051344000438","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,669863.4,669863.4,1918,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497929,1871241.00
04/18/2017 02:45,2,0.000,ALERT,212.83,299.07,59.933,1492497903,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,631623.4,631623.4,1932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497931,1871242.00
04/18/2017 02:45,2,0.000,ALERT,212.38,299.07,59.954,1492497903,"274151322000083","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,922936.5,922936.5,1919,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497932,1871243.00
04/18/2017 02:45,2,0.000,ALERT,213.06,298.77,59.975,1492497903,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,983668.9,983668.9,1918,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497934,1871244.00
04/18/2017 02:45,2,0.000,ALERT,212.61,300.87,59.981,1492497903,"201051344000868","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,665528.5,665528.5,1923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497936,1871245.00
04/18/2017 02:45,2,0.000,ALERT,212.38,300.57,59.975,1492497903,"274151322000095","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,974260.1,974260.1,1917,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497938,1871246.00
04/18/2017 02:45,2,0.000,ALERT,212.61,300.27,59.981,1492497903,"201051344000988","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,606710.5,606710.5,1921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497940,1871247.00
04/18/2017 02:45,2,0.000,ALERT,212.38,299.07,59.944,1492497903,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,669139.3,669139.3,1922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497942,1871248.00
04/18/2017 02:45,2,0.000,ALERT,212.83,300.87,59.991,1492497903,"201051344000458","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,677767.0,677767.0,1916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497943,1871249.00
04/18/2017 02:45,2,0.000,ALERT,213.51,300.57,59.996,1492497903,"201051344000853","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,678117.9,678117.9,1918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497945,1871250.00
04/18/2017 02:45,2,0.000,ALERT,213.06,299.97,59.996,1492497903,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,669967.8,669967.8,1926,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497947,1871251.00
04/18/2017 02:45,2,0.000,ALERT,212.83,299.37,60.002,1492497903,"201051344000917","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,666578.9,666578.9,1922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497949,1871252.00
04/18/2017 02:45,2,0.000,ALERT,213.06,299.97,59.996,1492497903,"201051344001145","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,674416.1,674416.1,1922,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497951,1871253.00
04/18/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1492497903,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,663213.8,663213.8,1920,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497953,1871254.00
04/18/2017 02:45,2,0.000,ALERT,211.70,298.77,59.975,1492497903,"274151322000088","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,884509.9,884509.9,1920,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497955,1871255.00
04/18/2017 02:45,2,0.000,ALERT,212.83,298.47,59.986,1492497903,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,761876.3,761876.3,1957,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497956,1871256.00
04/18/2017 02:45,2,0.000,ALERT,212.16,299.37,59.996,1492497903,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,658907.5,658907.5,1924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497958,1871257.00
04/18/2017 02:45,2,0.000,ALERT,212.38,300.87,60.002,1492497903,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,679615.8,679615.8,1922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497960,1871258.00
04/18/2017 02:45,2,0.000,ALERT,212.61,299.37,59.991,1492497903,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,667530.4,667530.4,1920,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497962,1871259.00
04/18/2017 02:45,2,0.000,ALERT,212.16,298.77,59.986,1492497903,"274151322000054","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,902659.2,902659.2,1915,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497963,1871260.00
04/18/2017 02:45,2,0.000,ALERT,213.06,299.97,60.018,1492497903,"201051344000867","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,664524.3,664524.3,1926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497965,1871261.00
04/18/2017 02:45,2,0.000,ALERT,212.83,299.67,59.991,1492497903,"201051344001093","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,666312.0,666312.0,1921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497967,1871262.00
04/18/2017 02:45,2,0.000,ALERT,212.83,300.57,59.991,1492497903,"201051344000900","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,685729.2,685729.2,1926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497969,1871263.00
04/18/2017 02:45,2,0.000,ALERT,213.06,299.67,59.991,1492497903,"201051344000648","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,675189.0,675189.0,1922,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497971,1871264.00
04/18/2017 02:45,2,0.000,ALERT,212.83,300.87,59.996,1492497903,"201051344000569","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,687995.5,687995.5,1917,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497972,1871265.00
04/18/2017 02:45,2,0.000,ALERT,212.83,300.57,59.986,1492497903,"201051344000983","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,678711.7,678711.7,1917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497974,1871266.00
04/18/2017 02:45,2,0.000,ALERT,212.83,299.97,59.991,1492497903,"201051344001158","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,664412.5,664412.5,1922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497976,1871267.00
04/18/2017 02:45,2,0.000,ALERT,213.29,300.57,59.986,1492497903,"201051344000576","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,678473.5,678473.5,1924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492497978,1871268.00
04/18/2017 02:45,2,0.000,ALERT,212.16,297.87,60.002,1492497903,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,874696.1,874696.1,1939,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492497980,1871269.00
04/18/2017 03:00,2,0.000,ALERT,213.29,300.57,59.981,1492498803,"201051344000645","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,677650.2,677650.2,1921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498805,1871270.00
04/18/2017 03:00,2,0.000,ALERT,212.16,298.17,59.965,1492498803,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,899761.3,899761.3,1915,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498807,1871271.00
04/18/2017 03:00,2,0.000,ALERT,213.29,300.27,59.965,1492498803,"201051344000633","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,664091.3,664091.3,1926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498809,1871272.00
04/18/2017 03:00,2,0.000,ALERT,212.83,300.57,59.959,1492498803,"201051344000469","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,666903.2,666903.2,1920,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498811,1871273.00
04/18/2017 03:00,2,0.000,ALERT,212.16,299.37,59.986,1492498803,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,660467.4,660467.4,1923,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498812,1871274.00
04/18/2017 03:00,2,0.000,ALERT,211.93,298.47,59.959,1492498803,"274151322000052","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,932244.0,932244.0,1921,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498814,1871275.00
04/18/2017 03:00,2,0.000,ALERT,212.61,299.67,59.954,1492498803,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,671555.8,671555.8,1924,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498816,1871276.00
04/18/2017 03:00,2,0.000,ALERT,212.38,299.67,59.949,1492498803,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,664809.8,664809.8,1925,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498818,1871277.00
04/18/2017 03:00,2,0.000,ALERT,212.83,300.27,59.954,1492498803,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,654799.6,654799.6,1918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498819,1871278.00
04/18/2017 03:00,2,0.000,ALERT,212.16,299.37,59.954,1492498803,"201051344000955","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,673130.9,673130.9,1925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498821,1871279.00
04/18/2017 03:00,2,0.000,ALERT,212.16,297.87,59.991,1492498803,"274151322000094","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,761499.4,761499.4,1962,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498823,1871280.00
04/18/2017 03:00,2,0.000,ALERT,212.83,301.17,59.954,1492498803,"201051344000579","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,684501.8,684501.8,1923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498825,1871281.00
04/18/2017 03:00,2,0.000,ALERT,212.38,299.97,59.959,1492498803,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,666977.5,666977.5,1923,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498827,1871282.00
04/18/2017 03:00,2,0.000,ALERT,212.61,299.37,59.954,1492498803,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,669863.4,669863.4,1920,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498828,1871283.00
04/18/2017 03:00,2,0.000,ALERT,212.83,299.07,59.959,1492498803,"201051344000417","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,631623.4,631623.4,1934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498830,1871284.00
04/18/2017 03:00,2,0.000,ALERT,212.38,298.77,59.954,1492498803,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,922936.5,922936.5,1921,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498832,1871285.00
04/18/2017 03:00,2,0.000,ALERT,212.83,298.47,59.933,1492498803,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,983668.9,983668.9,1920,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498834,1871286.00
04/18/2017 03:00,2,0.000,ALERT,212.61,301.17,59.954,1492498803,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,665528.5,665528.5,1925,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498836,1871287.00
04/18/2017 03:00,2,0.000,ALERT,212.16,299.67,59.954,1492498803,"274151322000095","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,974260.1,974260.1,1919,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498838,1871288.00
04/18/2017 03:00,2,0.000,ALERT,212.61,300.57,59.954,1492498803,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,606710.5,606710.5,1923,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498840,1871289.00
04/18/2017 03:00,2,0.000,ALERT,212.38,298.77,59.944,1492498803,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,669139.3,669139.3,1924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498842,1871290.00
04/18/2017 03:00,2,0.000,ALERT,212.61,300.57,59.965,1492498803,"201051344000458","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,677767.0,677767.0,1918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498843,1871291.00
04/18/2017 03:00,2,0.000,ALERT,213.29,300.57,59.975,1492498803,"201051344000853","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,678117.9,678117.9,1920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498845,1871292.00
04/18/2017 03:00,2,0.000,ALERT,212.83,299.37,59.965,1492498803,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,669967.8,669967.8,1928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498847,1871293.00
04/18/2017 03:00,2,0.000,ALERT,212.83,299.07,59.965,1492498803,"201051344000917","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,666578.9,666578.9,1924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498849,1871294.00
04/18/2017 03:00,2,0.000,ALERT,212.83,299.97,59.912,1492498803,"201051344001145","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,674416.1,674416.1,1924,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498851,1871295.00
04/18/2017 03:00,2,0.000,ALERT,212.83,298.77,59.965,1492498803,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,663213.8,663213.8,1922,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498852,1871296.00
04/18/2017 03:00,2,0.000,ALERT,211.93,299.07,59.917,1492498803,"274151322000088","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,884509.9,884509.9,1922,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498854,1871297.00
04/18/2017 03:00,2,0.000,ALERT,212.83,297.57,59.949,1492498803,"274151322000068","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,761876.3,761876.3,1959,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498856,1871298.00
04/18/2017 03:00,2,0.000,ALERT,212.38,299.37,59.928,1492498803,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,658907.5,658907.5,1926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498858,1871299.00
04/18/2017 03:00,2,0.000,ALERT,212.61,301.17,59.954,1492498803,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,679615.8,679615.8,1924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498859,1871300.00
04/18/2017 03:00,2,0.000,ALERT,212.83,299.07,59.959,1492498803,"201051344001203","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,667530.4,667530.4,1922,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498861,1871301.00
04/18/2017 03:00,2,0.000,ALERT,211.93,299.37,59.986,1492498803,"274151322000054","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,902659.2,902659.2,1917,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498863,1871302.00
04/18/2017 03:00,2,0.000,ALERT,213.06,299.97,59.970,1492498803,"201051344000867","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,664524.3,664524.3,1928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498865,1871303.00
04/18/2017 03:00,2,0.000,ALERT,212.61,299.37,59.959,1492498803,"201051344001093","219011344069620",0.00,2.00,0,297.87,300.87,0.0,0.0,0.000,666312.0,666312.0,1923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498867,1871304.00
04/18/2017 03:00,2,0.000,ALERT,212.83,300.57,59.938,1492498803,"201051344000900","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,685729.2,685729.2,1928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498868,1871305.00
04/18/2017 03:00,2,0.000,ALERT,213.06,299.97,59.970,1492498803,"201051344000648","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,675189.0,675189.0,1924,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498870,1871306.00
04/18/2017 03:00,2,0.000,ALERT,212.83,301.17,59.965,1492498803,"201051344000569","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,687995.5,687995.5,1919,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498872,1871307.00
04/18/2017 03:00,2,0.000,ALERT,212.83,300.87,59.959,1492498803,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,678711.7,678711.7,1919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498874,1871308.00
04/18/2017 03:00,2,0.000,ALERT,213.06,300.87,59.970,1492498803,"201051344001158","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,664412.5,664412.5,1924,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498875,1871309.00
04/18/2017 03:00,2,0.000,ALERT,213.51,301.47,60.002,1492498803,"201051344000576","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,678473.5,678473.5,1926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492498877,1871310.00
04/18/2017 03:00,2,0.000,ALERT,212.38,297.57,59.959,1492498803,"274151322000087","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,874696.1,874696.1,1941,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492498879,1871311.00
04/18/2017 03:15,2,0.000,ALERT,213.51,301.17,60.028,1492499703,"201051344000645","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,677650.2,677650.2,1923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499705,1871312.00
04/18/2017 03:15,2,0.000,ALERT,212.61,299.07,59.991,1492499703,"274151322000085","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,899761.3,899761.3,1917,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499707,1871313.00
04/18/2017 03:15,2,0.000,ALERT,213.96,301.17,59.996,1492499703,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,664091.3,664091.3,1928,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492499708,1871314.00
04/18/2017 03:15,2,0.000,ALERT,213.29,301.17,59.991,1492499703,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,666903.2,666903.2,1922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499710,1871315.00
04/18/2017 03:15,2,0.000,ALERT,212.61,299.67,59.996,1492499703,"201051344000646","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,660467.4,660467.4,1925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499712,1871316.00
04/18/2017 03:15,2,0.000,ALERT,212.16,299.37,59.959,1492499703,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,932244.0,932244.0,1923,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499714,1871317.00
04/18/2017 03:15,2,0.000,ALERT,213.06,299.97,59.996,1492499703,"201051344000585","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,671555.8,671555.8,1926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499716,1871318.00
04/18/2017 03:15,2,0.000,ALERT,212.83,300.27,59.981,1492499703,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,664809.8,664809.8,1927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499717,1871319.00
04/18/2017 03:15,2,0.000,ALERT,213.51,300.87,59.981,1492499703,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,654799.6,654799.6,1920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499719,1871320.00
04/18/2017 03:15,2,0.000,ALERT,212.61,299.97,59.991,1492499703,"201051344000955","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,673130.9,673130.9,1927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492499721,1871321.00
04/18/2017 03:15,2,0.000,ALERT,212.61,298.77,59.981,1492499703,"274151322000094","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,761499.4,761499.4,1964,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499723,1871322.00
04/18/2017 03:15,2,0.000,ALERT,213.29,302.07,59.991,1492499703,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,684501.8,684501.8,1925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492499725,1871323.00
04/18/2017 03:15,2,0.000,ALERT,212.83,300.27,59.991,1492499703,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,666977.5,666977.5,1925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499726,1871324.00
04/18/2017 03:15,2,0.000,ALERT,213.06,299.97,60.012,1492499703,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,669863.4,669863.4,1922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499728,1871325.00
04/18/2017 03:15,2,0.000,ALERT,213.06,299.37,60.018,1492499703,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,631623.4,631623.4,1936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499730,1871326.00
04/18/2017 03:15,2,0.000,ALERT,212.61,299.67,59.986,1492499703,"274151322000083","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,922936.5,922936.5,1923,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499732,1871327.00
04/18/2017 03:15,2,0.000,ALERT,212.83,299.67,59.975,1492499703,"274151322000076","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,983668.9,983668.9,1922,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499734,1871328.00
04/18/2017 03:15,2,0.000,ALERT,213.06,301.77,59.986,1492499703,"201051344000868","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,665528.5,665528.5,1927,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499735,1871329.00
04/18/2017 03:15,2,0.000,ALERT,212.38,300.27,59.991,1492499703,"274151322000095","219011344069620",0.00,0.00,0,298.47,301.47,0.0,0.0,0.000,974260.1,974260.1,1921,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499737,1871330.00
04/18/2017 03:15,2,0.000,ALERT,213.06,301.47,60.018,1492499703,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,606710.5,606710.5,1925,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499739,1871331.00
04/18/2017 03:15,2,0.000,ALERT,212.83,299.07,60.012,1492499703,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,669139.3,669139.3,1926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499741,1871332.00
04/18/2017 03:15,2,0.000,ALERT,213.06,301.47,59.970,1492499703,"201051344000458","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,677767.0,677767.0,1920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499743,1871333.00
04/18/2017 03:15,2,0.000,ALERT,213.74,301.17,59.975,1492499703,"201051344000853","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,678117.9,678117.9,1922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492499744,1871334.00
04/18/2017 03:15,2,0.000,ALERT,213.29,299.67,59.970,1492499703,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,669967.8,669967.8,1930,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499746,1871335.00
04/18/2017 03:15,2,0.000,ALERT,213.06,299.37,59.970,1492499703,"201051344000917","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,666578.9,666578.9,1926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499748,1871336.00
04/18/2017 03:15,2,0.000,ALERT,213.29,299.97,59.965,1492499703,"201051344001145","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,674416.1,674416.1,1926,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499750,1871337.00
04/18/2017 03:15,2,0.000,ALERT,213.06,299.07,59.981,1492499703,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,663213.8,663213.8,1924,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499752,1871338.00
04/18/2017 03:15,2,0.000,ALERT,212.16,299.07,59.970,1492499703,"274151322000088","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,884509.9,884509.9,1924,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499753,1871339.00
04/18/2017 03:15,2,0.000,ALERT,213.06,298.77,59.970,1492499703,"274151322000068","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,761876.3,761876.3,1961,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499755,1871340.00
04/18/2017 03:15,2,0.000,ALERT,212.61,299.67,59.975,1492499703,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,658907.5,658907.5,1928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492499757,1871341.00
04/18/2017 03:15,2,0.000,ALERT,212.83,302.07,59.991,1492499703,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,679615.8,679615.8,1926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492499759,1871342.00
04/18/2017 03:15,2,0.000,ALERT,213.06,299.37,59.981,1492499703,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,667530.4,667530.4,1924,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499761,1871343.00
04/18/2017 03:15,2,0.000,ALERT,212.16,299.37,59.981,1492499703,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,902659.2,902659.2,1919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499762,1871344.00
04/18/2017 03:15,2,0.000,ALERT,213.29,300.87,59.986,1492499703,"201051344000867","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,664524.3,664524.3,1930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499764,1871345.00
