ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 03:15,2,0.000,ALERT,212.83,299.67,59.986,1492499703,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,666312.0,666312.0,1925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492499766,1871346.00
04/18/2017 03:15,2,0.000,ALERT,213.06,301.47,59.981,1492499703,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,685729.2,685729.2,1930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499768,1871347.00
04/18/2017 03:15,2,0.000,ALERT,213.51,300.57,59.986,1492499703,"201051344000648","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,675189.0,675189.0,1926,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492499770,1871348.00
04/18/2017 03:15,2,0.000,ALERT,213.06,301.77,59.986,1492499703,"201051344000569","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,687995.5,687995.5,1921,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499771,1871349.00
04/18/2017 03:15,2,0.000,ALERT,213.29,301.47,59.986,1492499703,"201051344000983","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,678711.7,678711.7,1921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499773,1871350.00
04/18/2017 03:15,2,0.000,ALERT,213.29,301.17,60.018,1492499703,"201051344001158","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,664412.5,664412.5,1926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492499775,1871351.00
04/18/2017 03:15,2,0.000,ALERT,213.74,301.77,59.981,1492499703,"201051344000576","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,678473.5,678473.5,1928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499777,1871352.00
04/18/2017 03:15,2,0.000,ALERT,212.61,298.47,59.975,1492499703,"274151322000087","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,874696.1,874696.1,1943,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492499778,1871353.00
04/18/2017 03:30,2,0.000,ALERT,213.74,300.87,59.954,1492500603,"201051344000645","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,677650.2,677650.2,1925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500605,1871354.00
04/18/2017 03:30,2,0.000,ALERT,212.83,299.37,59.970,1492500603,"274151322000085","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,899761.3,899761.3,1919,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500607,1871355.00
04/18/2017 03:30,2,0.000,ALERT,213.96,300.87,59.944,1492500603,"201051344000633","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,664091.3,664091.3,1930,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500608,1871356.00
04/18/2017 03:30,2,0.000,ALERT,213.51,301.17,59.954,1492500603,"201051344000469","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,666903.2,666903.2,1924,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500610,1871357.00
04/18/2017 03:30,2,0.000,ALERT,212.83,299.37,59.970,1492500603,"201051344000646","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,660467.4,660467.4,1927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500612,1871358.00
04/18/2017 03:30,2,0.000,ALERT,212.38,299.97,59.975,1492500603,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,932244.0,932244.0,1925,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500614,1871359.00
04/18/2017 03:30,2,0.000,ALERT,213.06,299.97,59.981,1492500603,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,671555.8,671555.8,1928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500616,1871360.00
04/18/2017 03:30,2,0.000,ALERT,213.06,299.97,59.949,1492500603,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,664809.8,664809.8,1929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500617,1871361.00
04/18/2017 03:30,2,0.000,ALERT,213.51,300.57,59.981,1492500603,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,654799.6,654799.6,1922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500619,1871362.00
04/18/2017 03:30,2,0.000,ALERT,212.61,299.37,59.970,1492500603,"201051344000955","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,673130.9,673130.9,1929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500621,1871363.00
04/18/2017 03:30,2,0.000,ALERT,212.61,298.47,59.959,1492500603,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,761499.4,761499.4,1966,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500623,1871364.00
04/18/2017 03:30,2,0.000,ALERT,213.29,301.47,59.933,1492500603,"201051344000579","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,684501.8,684501.8,1927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500625,1871365.00
04/18/2017 03:30,2,0.000,ALERT,212.83,299.97,59.922,1492500603,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,666977.5,666977.5,1927,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500627,1871366.00
04/18/2017 03:30,2,0.000,ALERT,213.06,299.37,59.975,1492500603,"201051344000438","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,669863.4,669863.4,1924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500628,1871367.00
04/18/2017 03:30,2,0.000,ALERT,213.06,298.77,59.981,1492500603,"201051344000417","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,631623.4,631623.4,1938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500630,1871368.00
04/18/2017 03:30,2,0.000,ALERT,212.61,299.97,59.959,1492500603,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,922936.5,922936.5,1925,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500632,1871369.00
04/18/2017 03:30,2,0.000,ALERT,213.06,299.07,59.922,1492500603,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,983668.9,983668.9,1924,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500634,1871370.00
04/18/2017 03:30,2,0.000,ALERT,213.06,301.77,59.970,1492500603,"201051344000868","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,665528.5,665528.5,1929,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500636,1871371.00
04/18/2017 03:30,2,0.000,ALERT,212.38,300.27,59.975,1492500603,"274151322000095","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,974260.1,974260.1,1923,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500637,1871372.00
04/18/2017 03:30,2,0.000,ALERT,213.06,300.87,59.975,1492500603,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,606710.5,606710.5,1927,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500639,1871373.00
04/18/2017 03:30,2,0.000,ALERT,212.83,298.77,59.959,1492500603,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,669139.3,669139.3,1928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500641,1871374.00
04/18/2017 03:30,2,0.000,ALERT,213.29,301.17,59.938,1492500603,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,677767.0,677767.0,1922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500643,1871375.00
04/18/2017 03:30,2,0.000,ALERT,213.74,300.87,59.981,1492500603,"201051344000853","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,678117.9,678117.9,1924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500645,1871376.00
04/18/2017 03:30,2,0.000,ALERT,213.29,299.67,59.991,1492500603,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,669967.8,669967.8,1932,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500646,1871377.00
04/18/2017 03:30,2,0.000,ALERT,213.06,299.07,59.981,1492500603,"201051344000917","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,666578.9,666578.9,1928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500648,1871378.00
04/18/2017 03:30,2,0.000,ALERT,213.29,299.67,59.981,1492500603,"201051344001145","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,674416.1,674416.1,1928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500650,1871379.00
04/18/2017 03:30,2,0.000,ALERT,213.06,298.77,60.007,1492500603,"201051344000651","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,663213.8,663213.8,1926,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500652,1871380.00
04/18/2017 03:30,2,0.000,ALERT,212.16,299.07,59.981,1492500603,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,884509.9,884509.9,1926,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500654,1871381.00
04/18/2017 03:30,2,0.000,ALERT,213.06,298.47,59.981,1492500603,"274151322000068","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,761876.3,761876.3,1963,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500655,1871382.00
04/18/2017 03:30,2,0.000,ALERT,212.61,299.37,59.981,1492500603,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,658907.5,658907.5,1930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500657,1871383.00
04/18/2017 03:30,2,0.000,ALERT,212.83,301.47,59.991,1492500603,"201051344000594","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,679615.8,679615.8,1928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500659,1871384.00
04/18/2017 03:30,2,0.000,ALERT,213.06,299.37,59.991,1492500603,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,667530.4,667530.4,1926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500661,1871385.00
04/18/2017 03:30,2,0.000,ALERT,212.38,299.07,60.018,1492500603,"274151322000054","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,902659.2,902659.2,1921,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500663,1871386.00
04/18/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1492500603,"201051344000867","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,664524.3,664524.3,1932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500664,1871387.00
04/18/2017 03:30,2,0.000,ALERT,212.83,299.37,59.981,1492500603,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,666312.0,666312.0,1927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500666,1871388.00
04/18/2017 03:30,2,0.000,ALERT,213.06,301.17,59.991,1492500603,"201051344000900","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,685729.2,685729.2,1932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500668,1871389.00
04/18/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1492500603,"201051344000648","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,675189.0,675189.0,1928,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500670,1871390.00
04/18/2017 03:30,2,0.000,ALERT,213.29,301.47,59.996,1492500603,"201051344000569","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,687995.5,687995.5,1923,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492500672,1871391.00
04/18/2017 03:30,2,0.000,ALERT,213.06,301.17,59.991,1492500603,"201051344000983","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,678711.7,678711.7,1923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500674,1871392.00
04/18/2017 03:30,2,0.000,ALERT,213.29,301.17,59.991,1492500603,"201051344001158","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,664412.5,664412.5,1928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500675,1871393.00
04/18/2017 03:30,2,0.000,ALERT,213.51,301.77,59.996,1492500603,"201051344000576","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,678473.5,678473.5,1930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500677,1871394.00
04/18/2017 03:30,2,0.000,ALERT,212.61,299.07,60.007,1492500603,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,874696.1,874696.1,1945,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492500679,1871395.00
04/18/2017 03:45,2,0.000,ALERT,213.51,300.87,59.986,1492501503,"201051344000645","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,677650.2,677650.2,1927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501505,1871396.00
04/18/2017 03:45,2,0.000,ALERT,212.61,299.07,59.991,1492501503,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,899761.3,899761.3,1921,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501507,1871397.00
04/18/2017 03:45,2,0.000,ALERT,213.74,300.57,59.954,1492501503,"201051344000633","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,664091.3,664091.3,1932,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501509,1871398.00
04/18/2017 03:45,2,0.000,ALERT,213.29,300.87,59.954,1492501503,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,666903.2,666903.2,1926,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501511,1871399.00
04/18/2017 03:45,2,0.000,ALERT,212.61,299.37,59.944,1492501503,"201051344000646","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,660467.4,660467.4,1929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501513,1871400.00
04/18/2017 03:45,2,0.000,ALERT,212.38,298.77,59.944,1492501503,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,932244.0,932244.0,1927,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501514,1871401.00
04/18/2017 03:45,2,0.000,ALERT,212.83,299.67,59.954,1492501503,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,671555.8,671555.8,1930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501516,1871402.00
04/18/2017 03:45,2,0.000,ALERT,212.83,299.67,59.959,1492501503,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,664809.8,664809.8,1931,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501518,1871403.00
04/18/2017 03:45,2,0.000,ALERT,213.29,300.57,59.959,1492501503,"201051344000582","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,654799.6,654799.6,1924,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501520,1871404.00
04/18/2017 03:45,2,0.000,ALERT,212.38,299.67,59.954,1492501503,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,673130.9,673130.9,1931,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501522,1871405.00
04/18/2017 03:45,2,0.000,ALERT,212.61,298.47,59.965,1492501503,"274151322000094","219011344069620",0.00,0.50,0,296.96,299.97,0.0,0.0,0.000,761499.4,761499.4,1968,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501523,1871406.00
04/18/2017 03:45,2,0.000,ALERT,213.29,302.07,59.965,1492501503,"201051344000579","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,684501.8,684501.8,1929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492501525,1871407.00
04/18/2017 03:45,2,0.000,ALERT,212.61,299.97,60.007,1492501503,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,666977.5,666977.5,1929,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492501527,1871408.00
04/18/2017 03:45,2,0.000,ALERT,212.83,299.67,59.975,1492501503,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,669863.4,669863.4,1926,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501529,1871409.00
04/18/2017 03:45,2,0.000,ALERT,213.06,299.37,59.970,1492501503,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,631623.4,631623.4,1940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501531,1871410.00
04/18/2017 03:45,2,0.000,ALERT,212.83,299.37,60.002,1492501503,"274151322000083","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,922936.5,922936.5,1927,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501532,1871411.00
04/18/2017 03:45,2,0.000,ALERT,213.29,299.07,59.959,1492501503,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,983668.9,983668.9,1926,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501534,1871412.00
04/18/2017 03:45,2,0.000,ALERT,213.06,301.77,60.002,1492501503,"201051344000868","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,665528.5,665528.5,1931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501536,1871413.00
04/18/2017 03:45,2,0.000,ALERT,212.61,299.97,59.965,1492501503,"274151322000095","219011344069620",0.00,0.00,0,298.47,301.47,0.0,0.0,0.000,974260.1,974260.1,1925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501538,1871414.00
04/18/2017 03:45,2,0.000,ALERT,213.06,300.87,59.986,1492501503,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,606710.5,606710.5,1929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501540,1871415.00
04/18/2017 03:45,2,0.000,ALERT,212.61,298.77,59.991,1492501503,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,669139.3,669139.3,1930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501541,1871416.00
04/18/2017 03:45,2,0.000,ALERT,213.06,301.17,59.991,1492501503,"201051344000458","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,677767.0,677767.0,1924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501543,1871417.00
04/18/2017 03:45,2,0.000,ALERT,213.74,300.87,59.991,1492501503,"201051344000853","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,678117.9,678117.9,1926,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501545,1871418.00
04/18/2017 03:45,2,0.000,ALERT,213.06,299.37,59.996,1492501503,"201051344000685","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,669967.8,669967.8,1934,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501547,1871419.00
04/18/2017 03:45,2,0.000,ALERT,213.06,299.37,59.996,1492501503,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,666578.9,666578.9,1930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501549,1871420.00
04/18/2017 03:45,2,0.000,ALERT,213.06,299.67,60.002,1492501503,"201051344001145","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,674416.1,674416.1,1930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501550,1871421.00
04/18/2017 03:45,2,0.000,ALERT,212.83,298.77,60.007,1492501503,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,663213.8,663213.8,1928,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501552,1871422.00
04/18/2017 03:45,2,0.000,ALERT,212.16,298.77,59.996,1492501503,"274151322000088","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,884509.9,884509.9,1928,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501554,1871423.00
04/18/2017 03:45,2,0.000,ALERT,213.29,298.17,60.007,1492501503,"274151322000068","219011344069620",0.00,2.00,0,296.66,299.67,0.0,0.0,0.000,761876.3,761876.3,1965,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501556,1871424.00
04/18/2017 03:45,2,0.000,ALERT,212.38,299.67,59.986,1492501503,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,658907.5,658907.5,1932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501558,1871425.00
04/18/2017 03:45,2,0.000,ALERT,212.83,301.77,59.954,1492501503,"201051344000594","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,679615.8,679615.8,1930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501559,1871426.00
04/18/2017 03:45,2,0.000,ALERT,212.83,299.37,60.002,1492501503,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,667530.4,667530.4,1928,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492501561,1871427.00
04/18/2017 03:45,2,0.000,ALERT,212.38,299.07,59.996,1492501503,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,902659.2,902659.2,1923,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501563,1871428.00
04/18/2017 03:45,2,0.000,ALERT,213.51,300.57,60.002,1492501503,"201051344000867","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,664524.3,664524.3,1934,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501565,1871429.00
04/18/2017 03:45,2,0.000,ALERT,212.83,299.67,60.044,1492501503,"201051344001093","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,666312.0,666312.0,1929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501567,1871430.00
04/18/2017 03:45,2,0.000,ALERT,213.06,301.17,59.996,1492501503,"201051344000900","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,685729.2,685729.2,1934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492501568,1871431.00
04/18/2017 03:45,2,0.000,ALERT,213.29,300.27,59.996,1492501503,"201051344000648","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,675189.0,675189.0,1930,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501570,1871432.00
04/18/2017 03:45,2,0.000,ALERT,213.29,301.47,59.996,1492501503,"201051344000569","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,687995.5,687995.5,1925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501572,1871433.00
04/18/2017 03:45,2,0.000,ALERT,213.06,301.17,59.954,1492501503,"201051344000983","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,678711.7,678711.7,1925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501574,1871434.00
04/18/2017 03:45,2,0.000,ALERT,213.29,300.57,59.959,1492501503,"201051344001158","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,664412.5,664412.5,1930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501576,1871435.00
04/18/2017 03:45,2,0.000,ALERT,213.51,301.47,60.002,1492501503,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,678473.5,678473.5,1932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501577,1871436.00
04/18/2017 03:45,2,0.000,ALERT,212.83,298.77,60.007,1492501503,"274151322000087","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,874696.1,874696.1,1947,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492501579,1871437.00
04/18/2017 04:00,2,0.000,ALERT,213.51,300.57,60.034,1492502403,"201051344000645","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,677650.2,677650.2,1929,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502405,1871438.00
04/18/2017 04:00,2,0.000,ALERT,212.61,299.37,59.991,1492502403,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,899761.3,899761.3,1923,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502407,1871439.00
04/18/2017 04:00,2,0.000,ALERT,213.74,300.27,60.028,1492502403,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,664091.3,664091.3,1934,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492502409,1871440.00
04/18/2017 04:00,2,0.000,ALERT,213.29,300.57,60.002,1492502403,"201051344000469","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,666903.2,666903.2,1928,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502410,1871441.00
04/18/2017 04:00,2,0.000,ALERT,212.61,299.37,60.007,1492502403,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,660467.4,660467.4,1931,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502412,1871442.00
04/18/2017 04:00,2,0.000,ALERT,212.38,299.67,59.981,1492502403,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,932244.0,932244.0,1929,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502414,1871443.00
04/18/2017 04:00,2,0.000,ALERT,213.06,299.67,60.007,1492502403,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,671555.8,671555.8,1932,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502416,1871444.00
04/18/2017 04:00,2,0.000,ALERT,213.06,299.97,59.954,1492502403,"201051344001230","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,664809.8,664809.8,1933,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502418,1871445.00
04/18/2017 04:00,2,0.000,ALERT,213.29,300.57,60.012,1492502403,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,654799.6,654799.6,1926,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502419,1871446.00
04/18/2017 04:00,2,0.000,ALERT,212.38,299.37,59.996,1492502403,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,673130.9,673130.9,1933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502421,1871447.00
04/18/2017 04:00,2,0.000,ALERT,212.61,299.07,59.986,1492502403,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,761499.4,761499.4,1970,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502423,1871448.00
04/18/2017 04:00,2,0.000,ALERT,213.29,301.47,59.986,1492502403,"201051344000579","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,684501.8,684501.8,1931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502425,1871449.00
04/18/2017 04:00,2,0.000,ALERT,212.83,300.27,60.002,1492502403,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,666977.5,666977.5,1931,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502426,1871450.00
04/18/2017 04:00,2,0.000,ALERT,213.06,299.67,59.996,1492502403,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,669863.4,669863.4,1928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502428,1871451.00
04/18/2017 04:00,2,0.000,ALERT,213.06,299.07,60.002,1492502403,"201051344000417","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,631623.4,631623.4,1942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502430,1871452.00
04/18/2017 04:00,2,0.000,ALERT,212.61,299.37,59.991,1492502403,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,922936.5,922936.5,1929,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492502432,1871453.00
04/18/2017 04:00,2,0.000,ALERT,213.29,299.97,59.986,1492502403,"274151322000076","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,983668.9,983668.9,1928,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502434,1871454.00
04/18/2017 04:00,2,0.000,ALERT,213.06,301.47,59.991,1492502403,"201051344000868","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,665528.5,665528.5,1933,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492502436,1871455.00
04/18/2017 04:00,2,0.000,ALERT,212.38,300.27,59.986,1492502403,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,974260.1,974260.1,1927,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502437,1871456.00
04/18/2017 04:00,2,0.000,ALERT,213.06,300.57,59.986,1492502403,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,606710.5,606710.5,1931,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502439,1871457.00
04/18/2017 04:00,2,0.000,ALERT,212.83,298.77,59.981,1492502403,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,669139.3,669139.3,1932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502441,1871458.00
04/18/2017 04:00,2,0.000,ALERT,213.06,300.87,59.986,1492502403,"201051344000458","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,677767.0,677767.0,1926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492502443,1871459.00
04/18/2017 04:00,2,0.000,ALERT,213.74,300.87,59.991,1492502403,"201051344000853","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,678117.9,678117.9,1928,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502445,1871460.00
04/18/2017 04:00,2,0.000,ALERT,213.29,299.67,59.986,1492502403,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,669967.8,669967.8,1936,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502446,1871461.00
04/18/2017 04:00,2,0.000,ALERT,213.06,299.37,60.002,1492502403,"201051344000917","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,666578.9,666578.9,1932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502448,1871462.00
04/18/2017 04:00,2,0.000,ALERT,213.29,299.67,59.986,1492502403,"201051344001145","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,674416.1,674416.1,1932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502450,1871463.00
04/18/2017 04:00,2,0.000,ALERT,213.06,299.07,59.981,1492502403,"201051344000651","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,663213.8,663213.8,1930,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502452,1871464.00
04/18/2017 04:00,2,0.000,ALERT,212.16,299.07,59.986,1492502403,"274151322000088","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,884509.9,884509.9,1930,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502453,1871465.00
04/18/2017 04:00,2,0.000,ALERT,213.29,298.47,59.975,1492502403,"274151322000068","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,761876.3,761876.3,1967,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502455,1871466.00
04/18/2017 04:00,2,0.000,ALERT,212.61,299.37,59.975,1492502403,"201051344001135","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,658907.5,658907.5,1934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502457,1871467.00
04/18/2017 04:00,2,0.000,ALERT,212.83,301.17,60.007,1492502403,"201051344000594","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,679615.8,679615.8,1932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502459,1871468.00
04/18/2017 04:00,2,0.000,ALERT,213.06,299.37,59.986,1492502403,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,667530.4,667530.4,1930,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502461,1871469.00
04/18/2017 04:00,2,0.000,ALERT,212.38,299.67,59.970,1492502403,"274151322000054","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,902659.2,902659.2,1925,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492502462,1871470.00
04/18/2017 04:00,2,0.000,ALERT,213.29,299.97,59.981,1492502403,"201051344000867","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,664524.3,664524.3,1936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502464,1871471.00
04/18/2017 04:00,2,0.000,ALERT,212.83,299.67,59.991,1492502403,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,666312.0,666312.0,1931,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492502466,1871472.00
04/18/2017 04:00,2,0.000,ALERT,212.83,300.57,59.996,1492502403,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,685729.2,685729.2,1936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502468,1871473.00
04/18/2017 04:00,2,0.000,ALERT,213.29,299.97,60.018,1492502403,"201051344000648","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,675189.0,675189.0,1932,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492502470,1871474.00
04/18/2017 04:00,2,0.000,ALERT,213.06,301.17,59.996,1492502403,"201051344000569","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,687995.5,687995.5,1927,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492502472,1871475.00
04/18/2017 04:00,2,0.000,ALERT,213.06,300.87,60.028,1492502403,"201051344000983","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,678711.7,678711.7,1927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502473,1871476.00
04/18/2017 04:00,2,0.000,ALERT,213.29,300.87,60.012,1492502403,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,664412.5,664412.5,1932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502475,1871477.00
04/18/2017 04:00,2,0.000,ALERT,213.51,301.17,60.007,1492502403,"201051344000576","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,678473.5,678473.5,1934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502477,1871478.00
04/18/2017 04:00,2,0.000,ALERT,212.61,298.77,59.996,1492502403,"274151322000087","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,874696.1,874696.1,1949,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492502479,1871479.00
04/18/2017 04:15,2,0.000,ALERT,213.96,301.17,59.991,1492503303,"201051344000645","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,677650.2,677650.2,1931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503305,1871480.00
04/18/2017 04:15,2,0.000,ALERT,212.83,299.97,60.023,1492503303,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,899761.3,899761.3,1925,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503307,1871481.00
04/18/2017 04:15,2,0.000,ALERT,213.96,300.87,59.991,1492503303,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,664091.3,664091.3,1936,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503309,1871482.00
04/18/2017 04:15,2,0.000,ALERT,213.51,301.17,59.991,1492503303,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,666903.2,666903.2,1930,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503311,1871483.00
04/18/2017 04:15,2,0.000,ALERT,212.61,299.37,59.991,1492503303,"201051344000646","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,660467.4,660467.4,1933,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503312,1871484.00
04/18/2017 04:15,2,0.000,ALERT,212.38,299.97,59.970,1492503303,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,932244.0,932244.0,1931,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503314,1871485.00
04/18/2017 04:15,2,0.000,ALERT,213.06,299.67,59.991,1492503303,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,671555.8,671555.8,1934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503316,1871486.00
04/18/2017 04:15,2,0.000,ALERT,212.83,299.97,59.991,1492503303,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,664809.8,664809.8,1935,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503318,1871487.00
04/18/2017 04:15,2,0.000,ALERT,213.29,300.57,59.981,1492503303,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,654799.6,654799.6,1928,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503319,1871488.00
04/18/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1492503303,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,673130.9,673130.9,1935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503321,1871489.00
04/18/2017 04:15,2,0.000,ALERT,212.61,299.37,59.970,1492503303,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,761499.4,761499.4,1972,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503323,1871490.00
