ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 04:15,2,0.000,ALERT,213.51,302.07,59.949,1492503303,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,684501.8,684501.8,1933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503325,1871491.00
04/18/2017 04:15,2,0.000,ALERT,212.61,299.97,59.981,1492503303,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,666977.5,666977.5,1933,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503327,1871492.00
04/18/2017 04:15,2,0.000,ALERT,213.06,299.67,59.981,1492503303,"201051344000438","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,669863.4,669863.4,1930,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503328,1871493.00
04/18/2017 04:15,2,0.000,ALERT,212.83,298.47,59.986,1492503303,"201051344000417","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,631623.4,631623.4,1944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503330,1871494.00
04/18/2017 04:15,2,0.000,ALERT,212.83,299.97,59.975,1492503303,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,922936.5,922936.5,1931,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503332,1871495.00
04/18/2017 04:15,2,0.000,ALERT,213.29,300.27,59.996,1492503303,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,983668.9,983668.9,1930,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503334,1871496.00
04/18/2017 04:15,2,0.000,ALERT,213.29,302.37,59.996,1492503303,"201051344000868","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,665528.5,665528.5,1935,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503335,1871497.00
04/18/2017 04:15,2,0.000,ALERT,212.61,300.87,59.991,1492503303,"274151322000095","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,974260.1,974260.1,1929,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503337,1871498.00
04/18/2017 04:15,2,0.000,ALERT,213.29,301.17,59.991,1492503303,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,606710.5,606710.5,1933,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503339,1871499.00
04/18/2017 04:15,2,0.000,ALERT,212.61,298.47,59.996,1492503303,"201051344001025","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,669139.3,669139.3,1934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503341,1871500.00
04/18/2017 04:15,2,0.000,ALERT,213.29,301.47,60.002,1492503303,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,677767.0,677767.0,1928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503343,1871501.00
04/18/2017 04:15,2,0.000,ALERT,213.74,301.47,59.954,1492503303,"201051344000853","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,678117.9,678117.9,1930,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503344,1871502.00
04/18/2017 04:15,2,0.000,ALERT,213.06,299.37,60.002,1492503303,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,669967.8,669967.8,1938,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503346,1871503.00
04/18/2017 04:15,2,0.000,ALERT,213.06,298.77,59.991,1492503303,"201051344000917","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,666578.9,666578.9,1934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503348,1871504.00
04/18/2017 04:15,2,0.000,ALERT,213.06,299.67,59.996,1492503303,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,674416.1,674416.1,1934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503350,1871505.00
04/18/2017 04:15,2,0.000,ALERT,212.83,298.47,59.991,1492503303,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,663213.8,663213.8,1932,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503352,1871506.00
04/18/2017 04:15,2,0.000,ALERT,212.38,299.67,60.023,1492503303,"274151322000088","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,884509.9,884509.9,1932,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503354,1871507.00
04/18/2017 04:15,2,0.000,ALERT,213.29,299.07,59.965,1492503303,"274151322000068","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,761876.3,761876.3,1969,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503356,1871508.00
04/18/2017 04:15,2,0.000,ALERT,212.38,298.77,59.996,1492503303,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,658907.5,658907.5,1936,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503357,1871509.00
04/18/2017 04:15,2,0.000,ALERT,213.06,301.77,60.034,1492503303,"201051344000594","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,679615.8,679615.8,1934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503359,1871510.00
04/18/2017 04:15,2,0.000,ALERT,212.61,298.77,59.975,1492503303,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,667530.4,667530.4,1932,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503361,1871511.00
04/18/2017 04:15,2,0.000,ALERT,212.38,299.67,59.996,1492503303,"274151322000054","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,902659.2,902659.2,1927,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503363,1871512.00
04/18/2017 04:15,2,0.000,ALERT,213.51,300.57,60.002,1492503303,"201051344000867","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,664524.3,664524.3,1938,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503364,1871513.00
04/18/2017 04:15,2,0.000,ALERT,212.83,299.07,59.996,1492503303,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,666312.0,666312.0,1933,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503366,1871514.00
04/18/2017 04:15,2,0.000,ALERT,213.29,301.17,60.002,1492503303,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,685729.2,685729.2,1938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503368,1871515.00
04/18/2017 04:15,2,0.000,ALERT,213.29,300.57,59.991,1492503303,"201051344000648","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,675189.0,675189.0,1934,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503370,1871516.00
04/18/2017 04:15,2,0.000,ALERT,213.29,301.47,60.002,1492503303,"201051344000569","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,687995.5,687995.5,1929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503372,1871517.00
04/18/2017 04:15,2,0.000,ALERT,213.06,301.47,60.002,1492503303,"201051344000983","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,678711.7,678711.7,1929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492503374,1871518.00
04/18/2017 04:15,2,0.000,ALERT,213.29,301.17,59.996,1492503303,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,664412.5,664412.5,1934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503376,1871519.00
04/18/2017 04:15,2,0.000,ALERT,213.74,301.77,60.023,1492503303,"201051344000576","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,678473.5,678473.5,1936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503378,1871520.00
04/18/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1492503303,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,874696.1,874696.1,1951,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492503379,1871521.00
04/18/2017 04:30,2,0.000,ALERT,213.74,300.57,59.928,1492504204,"201051344000645","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,677650.2,677650.2,1933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504206,1871522.00
04/18/2017 04:30,2,0.000,ALERT,212.61,298.77,59.975,1492504204,"274151322000085","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,899761.3,899761.3,1927,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504207,1871523.00
04/18/2017 04:30,2,0.000,ALERT,213.51,299.97,59.975,1492504204,"201051344000633","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,664091.3,664091.3,1938,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504209,1871524.00
04/18/2017 04:30,2,0.000,ALERT,213.29,300.57,59.965,1492504204,"201051344000469","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,666903.2,666903.2,1932,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504211,1871525.00
04/18/2017 04:30,2,0.000,ALERT,212.38,299.67,60.012,1492504204,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,660467.4,660467.4,1935,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504213,1871526.00
04/18/2017 04:30,2,0.000,ALERT,212.38,299.07,59.928,1492504204,"274151322000052","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,932244.0,932244.0,1933,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504215,1871527.00
04/18/2017 04:30,2,0.000,ALERT,212.61,299.67,59.970,1492504204,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,671555.8,671555.8,1936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504217,1871528.00
04/18/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1492504204,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,664809.8,664809.8,1937,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504218,1871529.00
04/18/2017 04:30,2,0.000,ALERT,213.06,300.57,59.949,1492504204,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,654799.6,654799.6,1930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504220,1871530.00
04/18/2017 04:30,2,0.000,ALERT,212.38,299.67,59.975,1492504204,"201051344000955","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,673130.9,673130.9,1937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504222,1871531.00
04/18/2017 04:30,2,0.000,ALERT,212.38,298.17,59.949,1492504204,"274151322000094","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,761499.4,761499.4,1974,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504224,1871532.00
04/18/2017 04:30,2,0.000,ALERT,213.29,301.47,59.981,1492504204,"201051344000579","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,684501.8,684501.8,1935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504226,1871533.00
04/18/2017 04:30,2,0.000,ALERT,212.61,299.97,59.954,1492504204,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,666977.5,666977.5,1935,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504227,1871534.00
04/18/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1492504204,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,669863.4,669863.4,1932,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504229,1871535.00
04/18/2017 04:30,2,0.000,ALERT,212.83,299.07,59.933,1492504204,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,631623.4,631623.4,1946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504231,1871536.00
04/18/2017 04:30,2,0.000,ALERT,212.83,299.67,60.018,1492504204,"274151322000083","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,922936.5,922936.5,1933,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504233,1871537.00
04/18/2017 04:30,2,0.000,ALERT,213.29,298.77,60.007,1492504204,"274151322000076","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,983668.9,983668.9,1932,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504234,1871538.00
04/18/2017 04:30,2,0.000,ALERT,213.06,300.87,59.975,1492504204,"201051344000868","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,665528.5,665528.5,1937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504236,1871539.00
04/18/2017 04:30,2,0.000,ALERT,212.61,299.97,59.986,1492504204,"274151322000095","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,974260.1,974260.1,1931,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504238,1871540.00
04/18/2017 04:30,2,0.000,ALERT,213.06,300.57,59.986,1492504204,"201051344000988","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,606710.5,606710.5,1935,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504240,1871541.00
04/18/2017 04:30,2,0.000,ALERT,212.61,298.77,59.981,1492504204,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,669139.3,669139.3,1936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504242,1871542.00
04/18/2017 04:30,2,0.000,ALERT,213.29,300.87,59.986,1492504204,"201051344000458","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,677767.0,677767.0,1930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504244,1871543.00
04/18/2017 04:30,2,0.000,ALERT,213.96,300.87,59.986,1492504204,"201051344000853","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,678117.9,678117.9,1932,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504245,1871544.00
04/18/2017 04:30,2,0.000,ALERT,213.06,299.67,59.959,1492504204,"201051344000685","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,669967.8,669967.8,1940,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504247,1871545.00
04/18/2017 04:30,2,0.000,ALERT,213.06,299.37,59.970,1492504204,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,666578.9,666578.9,1936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504249,1871546.00
04/18/2017 04:30,2,0.000,ALERT,213.06,299.97,59.986,1492504204,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,674416.1,674416.1,1936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504251,1871547.00
04/18/2017 04:30,2,0.000,ALERT,212.83,299.07,59.981,1492504204,"201051344000651","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,663213.8,663213.8,1934,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504253,1871548.00
04/18/2017 04:30,2,0.000,ALERT,212.38,299.07,59.975,1492504204,"274151322000088","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,884509.9,884509.9,1934,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504254,1871549.00
04/18/2017 04:30,2,0.000,ALERT,213.29,298.17,59.944,1492504204,"274151322000068","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,761876.3,761876.3,1971,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504256,1871550.00
04/18/2017 04:30,2,0.000,ALERT,212.38,299.67,59.986,1492504204,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,658907.5,658907.5,1938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504258,1871551.00
04/18/2017 04:30,2,0.000,ALERT,213.06,301.47,59.981,1492504204,"201051344000594","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,679615.8,679615.8,1936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504260,1871552.00
04/18/2017 04:30,2,0.000,ALERT,212.83,299.07,60.023,1492504204,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,667530.4,667530.4,1934,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504261,1871553.00
04/18/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1492504204,"274151322000054","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,902659.2,902659.2,1929,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504263,1871554.00
04/18/2017 04:30,2,0.000,ALERT,213.51,300.27,59.954,1492504204,"201051344000867","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,664524.3,664524.3,1940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504265,1871555.00
04/18/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1492504204,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,666312.0,666312.0,1935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504267,1871556.00
04/18/2017 04:30,2,0.000,ALERT,213.29,300.57,59.986,1492504204,"201051344000900","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,685729.2,685729.2,1940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504269,1871557.00
04/18/2017 04:30,2,0.000,ALERT,213.51,299.97,59.991,1492504204,"201051344000648","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,675189.0,675189.0,1936,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504271,1871558.00
04/18/2017 04:30,2,0.000,ALERT,213.29,301.47,60.018,1492504204,"201051344000569","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,687995.5,687995.5,1931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504272,1871559.00
04/18/2017 04:30,2,0.000,ALERT,213.29,301.17,59.965,1492504204,"201051344000983","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,678711.7,678711.7,1931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504274,1871560.00
04/18/2017 04:30,2,0.000,ALERT,213.29,300.57,59.991,1492504204,"201051344001158","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,664412.5,664412.5,1936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492504276,1871561.00
04/18/2017 04:30,2,0.000,ALERT,213.74,301.47,59.975,1492504204,"201051344000576","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,678473.5,678473.5,1938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504278,1871562.00
04/18/2017 04:30,2,0.000,ALERT,212.61,298.17,59.970,1492504204,"274151322000087","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,874696.1,874696.1,1953,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492504280,1871563.00
04/18/2017 04:45,2,0.000,ALERT,213.51,300.57,59.991,1492505103,"201051344000645","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,677650.2,677650.2,1935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505105,1871564.00
04/18/2017 04:45,2,0.000,ALERT,212.83,299.07,59.986,1492505103,"274151322000085","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,899761.3,899761.3,1929,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505107,1871565.00
04/18/2017 04:45,2,0.000,ALERT,213.74,300.57,59.986,1492505103,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,664091.3,664091.3,1940,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505109,1871566.00
04/18/2017 04:45,2,0.000,ALERT,213.29,300.57,59.986,1492505103,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,666903.2,666903.2,1934,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505111,1871567.00
04/18/2017 04:45,2,0.000,ALERT,212.61,299.37,59.944,1492505103,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,660467.4,660467.4,1937,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505112,1871568.00
04/18/2017 04:45,2,0.000,ALERT,212.38,299.67,59.975,1492505103,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,932244.0,932244.0,1935,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505114,1871569.00
04/18/2017 04:45,2,0.000,ALERT,213.06,299.37,59.938,1492505103,"201051344000585","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,671555.8,671555.8,1938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505116,1871570.00
04/18/2017 04:45,2,0.000,ALERT,213.06,299.97,59.986,1492505103,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,664809.8,664809.8,1939,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505118,1871571.00
04/18/2017 04:45,2,0.000,ALERT,213.51,300.57,59.986,1492505103,"201051344000582","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,654799.6,654799.6,1932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505119,1871572.00
04/18/2017 04:45,2,0.000,ALERT,212.61,299.37,59.986,1492505103,"201051344000955","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,673130.9,673130.9,1939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505121,1871573.00
04/18/2017 04:45,2,0.000,ALERT,212.61,298.47,59.970,1492505103,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,761499.4,761499.4,1976,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505123,1871574.00
04/18/2017 04:45,2,0.000,ALERT,213.29,301.47,59.986,1492505103,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,684501.8,684501.8,1937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505125,1871575.00
04/18/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1492505103,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,666977.5,666977.5,1937,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505127,1871576.00
04/18/2017 04:45,2,0.000,ALERT,213.06,299.37,59.981,1492505103,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,669863.4,669863.4,1934,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505128,1871577.00
04/18/2017 04:45,2,0.000,ALERT,213.29,299.07,59.944,1492505103,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,631623.4,631623.4,1948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505130,1871578.00
04/18/2017 04:45,2,0.000,ALERT,212.61,299.37,59.965,1492505103,"274151322000083","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,922936.5,922936.5,1935,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505132,1871579.00
04/18/2017 04:45,2,0.000,ALERT,213.51,299.37,59.975,1492505103,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,983668.9,983668.9,1934,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505134,1871580.00
04/18/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1492505103,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,665528.5,665528.5,1939,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505136,1871581.00
04/18/2017 04:45,2,0.000,ALERT,212.61,300.27,59.938,1492505103,"274151322000095","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,974260.1,974260.1,1933,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505138,1871582.00
04/18/2017 04:45,2,0.000,ALERT,213.06,300.57,59.975,1492505103,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,606710.5,606710.5,1937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505140,1871583.00
04/18/2017 04:45,2,0.000,ALERT,212.61,298.47,59.970,1492505103,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,669139.3,669139.3,1938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505141,1871584.00
04/18/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1492505103,"201051344000458","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,677767.0,677767.0,1932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505143,1871585.00
04/18/2017 04:45,2,0.000,ALERT,213.74,300.87,59.965,1492505103,"201051344000853","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,678117.9,678117.9,1934,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505145,1871586.00
04/18/2017 04:45,2,0.000,ALERT,213.29,299.07,59.970,1492505103,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,669967.8,669967.8,1942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505147,1871587.00
04/18/2017 04:45,2,0.000,ALERT,213.06,298.77,59.981,1492505103,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,666578.9,666578.9,1938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505149,1871588.00
04/18/2017 04:45,2,0.000,ALERT,213.29,299.37,59.996,1492505103,"201051344001145","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,674416.1,674416.1,1938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505151,1871589.00
04/18/2017 04:45,2,0.000,ALERT,213.06,298.47,59.981,1492505103,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,663213.8,663213.8,1936,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505152,1871590.00
04/18/2017 04:45,2,0.000,ALERT,212.38,298.77,59.970,1492505103,"274151322000088","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,884509.9,884509.9,1936,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505154,1871591.00
04/18/2017 04:45,2,0.000,ALERT,213.06,298.17,59.928,1492505103,"274151322000068","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,761876.3,761876.3,1973,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505156,1871592.00
04/18/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1492505103,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,658907.5,658907.5,1940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505158,1871593.00
04/18/2017 04:45,2,0.000,ALERT,212.83,301.17,59.970,1492505103,"201051344000594","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,679615.8,679615.8,1938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505159,1871594.00
04/18/2017 04:45,2,0.000,ALERT,213.06,298.77,59.970,1492505103,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,667530.4,667530.4,1936,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505161,1871595.00
04/18/2017 04:45,2,0.000,ALERT,212.38,298.77,59.970,1492505103,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,902659.2,902659.2,1931,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505163,1871596.00
04/18/2017 04:45,2,0.000,ALERT,213.29,299.97,59.949,1492505103,"201051344000867","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,664524.3,664524.3,1942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505165,1871597.00
04/18/2017 04:45,2,0.000,ALERT,212.83,299.37,59.970,1492505103,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,666312.0,666312.0,1937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505167,1871598.00
04/18/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1492505103,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,685729.2,685729.2,1942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505169,1871599.00
04/18/2017 04:45,2,0.000,ALERT,213.51,299.97,59.970,1492505103,"201051344000648","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,675189.0,675189.0,1938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505170,1871600.00
04/18/2017 04:45,2,0.000,ALERT,213.29,301.17,59.991,1492505103,"201051344000569","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,687995.5,687995.5,1933,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505172,1871601.00
04/18/2017 04:45,2,0.000,ALERT,213.29,300.87,59.965,1492505103,"201051344000983","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,678711.7,678711.7,1933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492505174,1871602.00
04/18/2017 04:45,2,0.000,ALERT,213.29,300.57,59.965,1492505103,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,664412.5,664412.5,1938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505176,1871603.00
04/18/2017 04:45,2,0.000,ALERT,213.51,301.17,59.954,1492505103,"201051344000576","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,678473.5,678473.5,1940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505177,1871604.00
04/18/2017 04:45,2,0.000,ALERT,211.93,296.96,59.970,1492505103,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,874696.1,874696.1,1955,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492505179,1871605.00
04/18/2017 05:00,2,0.000,ALERT,213.29,300.57,59.986,1492506004,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,677650.2,677650.2,1937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506006,1871606.00
04/18/2017 05:00,2,0.000,ALERT,212.38,299.07,59.986,1492506004,"274151322000085","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,899761.3,899761.3,1931,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506007,1871607.00
04/18/2017 05:00,2,0.000,ALERT,213.51,300.57,59.986,1492506004,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,664091.3,664091.3,1942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506009,1871608.00
04/18/2017 05:00,2,0.000,ALERT,212.83,300.87,60.002,1492506004,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,666903.2,666903.2,1936,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506011,1871609.00
04/18/2017 05:00,2,0.000,ALERT,212.38,299.07,59.986,1492506004,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,660467.4,660467.4,1939,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506013,1871610.00
04/18/2017 05:00,2,0.000,ALERT,211.93,299.07,59.965,1492506004,"274151322000052","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,932244.0,932244.0,1937,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506015,1871611.00
04/18/2017 05:00,2,0.000,ALERT,212.61,298.77,59.975,1492506004,"201051344000585","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,671555.8,671555.8,1940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506016,1871612.00
04/18/2017 05:00,2,0.000,ALERT,212.38,298.77,59.975,1492506004,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,664809.8,664809.8,1941,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506018,1871613.00
04/18/2017 05:00,2,0.000,ALERT,213.06,299.67,59.970,1492506004,"201051344000582","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,654799.6,654799.6,1934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506020,1871614.00
04/18/2017 05:00,2,0.000,ALERT,212.16,298.77,59.965,1492506004,"201051344000955","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,673130.9,673130.9,1941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506022,1871615.00
04/18/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1492506004,"274151322000094","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,761499.4,761499.4,1978,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506024,1871616.00
04/18/2017 05:00,2,0.000,ALERT,212.83,301.47,59.922,1492506004,"201051344000579","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,684501.8,684501.8,1939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506025,1871617.00
04/18/2017 05:00,2,0.000,ALERT,212.38,299.07,59.965,1492506004,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,666977.5,666977.5,1939,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506027,1871618.00
04/18/2017 05:00,2,0.000,ALERT,212.83,298.77,59.970,1492506004,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,669863.4,669863.4,1936,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506029,1871619.00
04/18/2017 05:00,2,0.000,ALERT,212.83,298.47,59.975,1492506004,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,631623.4,631623.4,1950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506031,1871620.00
04/18/2017 05:00,2,0.000,ALERT,212.16,299.37,59.959,1492506004,"274151322000083","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,922936.5,922936.5,1937,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506032,1871621.00
04/18/2017 05:00,2,0.000,ALERT,212.83,299.07,59.954,1492506004,"274151322000076","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,983668.9,983668.9,1936,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506034,1871622.00
04/18/2017 05:00,2,0.000,ALERT,212.83,301.17,59.959,1492506004,"201051344000868","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,665528.5,665528.5,1941,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506036,1871623.00
04/18/2017 05:00,2,0.000,ALERT,212.16,299.97,59.949,1492506004,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,974260.1,974260.1,1935,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506038,1871624.00
04/18/2017 05:00,2,0.000,ALERT,212.61,300.87,59.959,1492506004,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,606710.5,606710.5,1939,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506040,1871625.00
04/18/2017 05:00,2,0.000,ALERT,212.38,297.87,59.954,1492506004,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,669139.3,669139.3,1940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506041,1871626.00
04/18/2017 05:00,2,0.000,ALERT,212.83,300.57,59.959,1492506004,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,677767.0,677767.0,1934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506043,1871627.00
04/18/2017 05:00,2,0.000,ALERT,213.29,300.57,59.970,1492506004,"201051344000853","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,678117.9,678117.9,1936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506045,1871628.00
04/18/2017 05:00,2,0.000,ALERT,212.83,298.77,59.970,1492506004,"201051344000685","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,669967.8,669967.8,1944,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506047,1871629.00
04/18/2017 05:00,2,0.000,ALERT,212.83,298.47,59.965,1492506004,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,666578.9,666578.9,1940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506049,1871630.00
04/18/2017 05:00,2,0.000,ALERT,212.83,299.07,59.965,1492506004,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,674416.1,674416.1,1940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506050,1871631.00
04/18/2017 05:00,2,0.000,ALERT,212.61,297.87,59.959,1492506004,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,663213.8,663213.8,1938,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506052,1871632.00
04/18/2017 05:00,2,0.000,ALERT,211.70,299.07,59.965,1492506004,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,884509.9,884509.9,1938,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506054,1871633.00
04/18/2017 05:00,2,0.000,ALERT,212.83,298.47,60.002,1492506004,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,761876.3,761876.3,1975,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506056,1871634.00
04/18/2017 05:00,2,0.000,ALERT,212.38,298.47,59.991,1492506004,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,658907.5,658907.5,1942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506057,1871635.00
