ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 05:00,2,0.000,ALERT,212.38,301.17,59.991,1492506004,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,679615.8,679615.8,1940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506059,1871636.00
04/18/2017 05:00,2,0.000,ALERT,212.61,298.47,59.970,1492506004,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,667530.4,667530.4,1938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506061,1871637.00
04/18/2017 05:00,2,0.000,ALERT,212.16,299.07,60.002,1492506004,"274151322000054","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,902659.2,902659.2,1933,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506063,1871638.00
04/18/2017 05:00,2,0.000,ALERT,213.06,299.67,59.970,1492506004,"201051344000867","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,664524.3,664524.3,1944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506065,1871639.00
04/18/2017 05:00,2,0.000,ALERT,212.61,298.77,59.965,1492506004,"201051344001093","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,666312.0,666312.0,1939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506066,1871640.00
04/18/2017 05:00,2,0.000,ALERT,212.61,300.57,59.965,1492506004,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,685729.2,685729.2,1944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506068,1871641.00
04/18/2017 05:00,2,0.000,ALERT,213.06,300.27,59.944,1492506004,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,675189.0,675189.0,1940,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506070,1871642.00
04/18/2017 05:00,2,0.000,ALERT,212.83,301.17,59.954,1492506004,"201051344000569","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,687995.5,687995.5,1935,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506072,1871643.00
04/18/2017 05:00,2,0.000,ALERT,212.83,300.87,59.944,1492506004,"201051344000983","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,678711.7,678711.7,1935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506074,1871644.00
04/18/2017 05:00,2,0.000,ALERT,213.06,300.57,59.954,1492506004,"201051344001158","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,664412.5,664412.5,1940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506075,1871645.00
04/18/2017 05:00,2,0.000,ALERT,213.51,301.17,59.949,1492506004,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,678473.5,678473.5,1942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506077,1871646.00
04/18/2017 05:00,2,0.000,ALERT,212.38,298.17,59.938,1492506004,"274151322000087","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,874696.1,874696.1,1957,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506079,1871647.00
04/18/2017 05:15,2,0.000,ALERT,213.06,299.97,60.007,1492506903,"201051344000645","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,677650.2,677650.2,1939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506905,1871648.00
04/18/2017 05:15,2,0.000,ALERT,211.93,298.17,59.986,1492506903,"274151322000085","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,899761.3,899761.3,1933,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506907,1871649.00
04/18/2017 05:15,2,0.000,ALERT,213.29,299.67,59.991,1492506903,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,664091.3,664091.3,1944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506909,1871650.00
04/18/2017 05:15,2,0.000,ALERT,212.61,299.97,59.991,1492506903,"201051344000469","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,666903.2,666903.2,1938,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506911,1871651.00
04/18/2017 05:15,2,0.000,ALERT,212.16,297.87,59.991,1492506903,"201051344000646","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,660467.4,660467.4,1941,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506913,1871652.00
04/18/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1492506903,"274151322000052","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,932244.0,932244.0,1939,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506914,1871653.00
04/18/2017 05:15,2,0.000,ALERT,212.38,298.17,59.996,1492506903,"201051344000585","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,671555.8,671555.8,1942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506916,1871654.00
04/18/2017 05:15,2,0.000,ALERT,212.16,298.17,59.986,1492506903,"201051344001230","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,664809.8,664809.8,1943,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506918,1871655.00
04/18/2017 05:15,2,0.000,ALERT,212.83,299.07,59.981,1492506903,"201051344000582","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,654799.6,654799.6,1936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506920,1871656.00
04/18/2017 05:15,2,0.000,ALERT,211.93,297.87,59.986,1492506903,"201051344000955","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,673130.9,673130.9,1943,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506922,1871657.00
04/18/2017 05:15,2,0.000,ALERT,212.16,297.57,59.986,1492506903,"274151322000094","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,761499.4,761499.4,1980,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506923,1871658.00
04/18/2017 05:15,2,0.000,ALERT,212.61,300.57,59.986,1492506903,"201051344000579","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,684501.8,684501.8,1941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506925,1871659.00
04/18/2017 05:15,2,0.000,ALERT,212.16,298.47,59.975,1492506903,"201051344000890","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,666977.5,666977.5,1941,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506927,1871660.00
04/18/2017 05:15,2,0.000,ALERT,212.38,298.17,59.996,1492506903,"201051344000438","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,669863.4,669863.4,1938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506929,1871661.00
04/18/2017 05:15,2,0.000,ALERT,212.61,297.57,59.975,1492506903,"201051344000417","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,631623.4,631623.4,1952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506931,1871662.00
04/18/2017 05:15,2,0.000,ALERT,212.16,298.17,59.975,1492506903,"274151322000083","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,922936.5,922936.5,1939,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506932,1871663.00
04/18/2017 05:15,2,0.000,ALERT,212.61,298.17,59.970,1492506903,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,983668.9,983668.9,1938,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506934,1871664.00
04/18/2017 05:15,2,0.000,ALERT,212.38,300.57,59.975,1492506903,"201051344000868","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,665528.5,665528.5,1943,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506936,1871665.00
04/18/2017 05:15,2,0.000,ALERT,211.93,298.47,59.975,1492506903,"274151322000095","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,974260.1,974260.1,1937,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506938,1871666.00
04/18/2017 05:15,2,0.000,ALERT,212.38,299.37,59.928,1492506903,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,606710.5,606710.5,1941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506940,1871667.00
04/18/2017 05:15,2,0.000,ALERT,212.16,296.96,59.933,1492506903,"201051344001025","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,669139.3,669139.3,1942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506941,1871668.00
04/18/2017 05:15,2,0.000,ALERT,212.38,299.67,59.975,1492506903,"201051344000458","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,677767.0,677767.0,1936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506943,1871669.00
04/18/2017 05:15,2,0.000,ALERT,213.06,300.27,59.975,1492506903,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,678117.9,678117.9,1938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506945,1871670.00
04/18/2017 05:15,2,0.000,ALERT,212.61,297.87,59.975,1492506903,"201051344000685","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,669967.8,669967.8,1946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506947,1871671.00
04/18/2017 05:15,2,0.000,ALERT,212.38,297.26,59.975,1492506903,"201051344000917","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,666578.9,666578.9,1942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506949,1871672.00
04/18/2017 05:15,2,0.000,ALERT,212.61,298.17,59.975,1492506903,"201051344001145","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,674416.1,674416.1,1942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506950,1871673.00
04/18/2017 05:15,2,0.000,ALERT,212.16,297.26,59.965,1492506903,"201051344000651","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,663213.8,663213.8,1940,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506952,1871674.00
04/18/2017 05:15,2,0.000,ALERT,211.70,297.57,59.970,1492506903,"274151322000088","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,884509.9,884509.9,1940,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506954,1871675.00
04/18/2017 05:15,2,0.000,ALERT,212.61,297.26,59.944,1492506903,"274151322000068","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,761876.3,761876.3,1977,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506956,1871676.00
04/18/2017 05:15,2,0.000,ALERT,211.93,297.57,59.970,1492506903,"201051344001135","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,658907.5,658907.5,1944,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506958,1871677.00
04/18/2017 05:15,2,0.000,ALERT,212.16,300.57,59.970,1492506903,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,679615.8,679615.8,1942,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506959,1871678.00
04/18/2017 05:15,2,0.000,ALERT,212.38,297.57,59.959,1492506903,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,667530.4,667530.4,1940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506961,1871679.00
04/18/2017 05:15,2,0.000,ALERT,211.70,297.87,59.944,1492506903,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,902659.2,902659.2,1935,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506963,1871680.00
04/18/2017 05:15,2,0.000,ALERT,212.83,299.67,59.965,1492506903,"201051344000867","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,664524.3,664524.3,1946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506965,1871681.00
04/18/2017 05:15,2,0.000,ALERT,212.16,297.87,59.970,1492506903,"201051344001093","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,666312.0,666312.0,1941,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506967,1871682.00
04/18/2017 05:15,2,0.000,ALERT,212.38,299.97,59.975,1492506903,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,685729.2,685729.2,1946,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506969,1871683.00
04/18/2017 05:15,2,0.000,ALERT,212.61,299.07,59.975,1492506903,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,675189.0,675189.0,1942,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506970,1871684.00
04/18/2017 05:15,2,0.000,ALERT,212.61,300.57,59.975,1492506903,"201051344000569","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,687995.5,687995.5,1937,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506972,1871685.00
04/18/2017 05:15,2,0.000,ALERT,212.38,300.27,59.944,1492506903,"201051344000983","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,678711.7,678711.7,1937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506974,1871686.00
04/18/2017 05:15,2,0.000,ALERT,212.61,299.67,59.981,1492506903,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,664412.5,664412.5,1942,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492506976,1871687.00
04/18/2017 05:15,2,0.000,ALERT,213.06,300.57,59.933,1492506903,"201051344000576","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,678473.5,678473.5,1944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506978,1871688.00
04/18/2017 05:15,2,0.000,ALERT,211.93,296.96,59.975,1492506903,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,874696.1,874696.1,1959,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492506980,1871689.00
04/18/2017 05:30,2,0.000,ALERT,212.61,298.77,59.991,1492507804,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,677650.2,677650.2,1941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507806,1871690.00
04/18/2017 05:30,2,0.000,ALERT,211.70,297.26,60.002,1492507804,"274151322000085","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,899761.3,899761.3,1935,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507807,1871691.00
04/18/2017 05:30,2,0.000,ALERT,212.61,298.77,59.970,1492507804,"201051344000633","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,664091.3,664091.3,1946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507809,1871692.00
04/18/2017 05:30,2,0.000,ALERT,212.16,298.77,59.996,1492507804,"201051344000469","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,666903.2,666903.2,1940,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492507811,1871693.00
04/18/2017 05:30,2,0.000,ALERT,211.48,296.96,60.002,1492507804,"201051344000646","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,660467.4,660467.4,1943,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507813,1871694.00
04/18/2017 05:30,2,0.000,ALERT,211.03,297.87,59.996,1492507804,"274151322000052","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,932244.0,932244.0,1941,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507814,1871695.00
04/18/2017 05:30,2,0.000,ALERT,211.70,297.26,59.986,1492507804,"201051344000585","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,671555.8,671555.8,1944,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507816,1871696.00
04/18/2017 05:30,2,0.000,ALERT,211.48,297.26,60.002,1492507804,"201051344001230","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,664809.8,664809.8,1945,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507818,1871697.00
04/18/2017 05:30,2,0.000,ALERT,211.93,297.87,59.991,1492507804,"201051344000582","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,654799.6,654799.6,1938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507820,1871698.00
04/18/2017 05:30,2,0.000,ALERT,211.25,296.96,60.002,1492507804,"201051344000955","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,673130.9,673130.9,1945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507822,1871699.00
04/18/2017 05:30,2,0.000,ALERT,211.25,296.36,60.007,1492507804,"274151322000094","219011344069620",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,761499.4,761499.4,1982,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507823,1871700.00
04/18/2017 05:30,2,0.000,ALERT,211.93,299.37,60.007,1492507804,"201051344000579","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,684501.8,684501.8,1943,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492507825,1871701.00
04/18/2017 05:30,2,0.000,ALERT,211.48,297.57,60.002,1492507804,"201051344000890","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,666977.5,666977.5,1943,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507827,1871702.00
04/18/2017 05:30,2,0.000,ALERT,211.70,296.96,60.023,1492507804,"201051344000438","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,669863.4,669863.4,1940,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507829,1871703.00
04/18/2017 05:30,2,0.000,ALERT,211.70,296.66,59.975,1492507804,"201051344000417","219011344069620",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,631623.4,631623.4,1954,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507831,1871704.00
04/18/2017 05:30,2,0.000,ALERT,211.48,297.26,59.975,1492507804,"274151322000083","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,922936.5,922936.5,1941,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507833,1871705.00
04/18/2017 05:30,2,0.000,ALERT,211.93,296.96,59.996,1492507804,"274151322000076","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,983668.9,983668.9,1940,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507835,1871706.00
04/18/2017 05:30,2,0.000,ALERT,211.93,299.67,60.007,1492507804,"201051344000868","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,665528.5,665528.5,1945,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492507836,1871707.00
04/18/2017 05:30,2,0.000,ALERT,211.25,298.17,60.002,1492507804,"274151322000095","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,974260.1,974260.1,1939,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492507838,1871708.00
04/18/2017 05:30,2,0.000,ALERT,211.93,298.77,60.007,1492507804,"201051344000988","219011344069620",0.00,1.00,0,295.16,301.17,0.0,0.0,0.000,606710.5,606710.5,1943,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507840,1871709.00
04/18/2017 05:30,2,0.000,ALERT,211.48,296.36,60.002,1492507804,"201051344001025","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,669139.3,669139.3,1944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507842,1871710.00
04/18/2017 05:30,2,0.000,ALERT,211.93,299.37,59.996,1492507804,"201051344000458","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,677767.0,677767.0,1938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492507844,1871711.00
04/18/2017 05:30,2,0.000,ALERT,212.61,298.77,60.002,1492507804,"201051344000853","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,678117.9,678117.9,1940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507845,1871712.00
04/18/2017 05:30,2,0.000,ALERT,211.93,297.26,59.996,1492507804,"201051344000685","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,669967.8,669967.8,1948,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507847,1871713.00
04/18/2017 05:30,2,0.000,ALERT,211.93,296.66,60.034,1492507804,"201051344000917","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,666578.9,666578.9,1944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507849,1871714.00
04/18/2017 05:30,2,0.000,ALERT,211.93,297.26,59.991,1492507804,"201051344001145","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,674416.1,674416.1,1944,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492507851,1871715.00
04/18/2017 05:30,2,0.000,ALERT,211.70,296.36,60.002,1492507804,"201051344000651","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,663213.8,663213.8,1942,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507853,1871716.00
04/18/2017 05:30,2,0.000,ALERT,210.80,297.26,59.996,1492507804,"274151322000088","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,884509.9,884509.9,1942,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492507855,1871717.00
04/18/2017 05:30,2,0.000,ALERT,211.93,296.36,59.991,1492507804,"274151322000068","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,761876.3,761876.3,1979,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507857,1871718.00
04/18/2017 05:30,2,0.000,ALERT,211.25,296.96,59.991,1492507804,"201051344001135","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,658907.5,658907.5,1946,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507858,1871719.00
04/18/2017 05:30,2,0.000,ALERT,211.70,299.67,59.996,1492507804,"201051344000594","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,679615.8,679615.8,1944,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507860,1871720.00
04/18/2017 05:30,2,0.000,ALERT,211.70,296.66,59.996,1492507804,"201051344001203","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,667530.4,667530.4,1942,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507862,1871721.00
04/18/2017 05:30,2,0.000,ALERT,211.25,296.66,60.028,1492507804,"274151322000054","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,902659.2,902659.2,1937,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507864,1871722.00
04/18/2017 05:30,2,0.000,ALERT,212.16,298.47,60.034,1492507804,"201051344000867","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,664524.3,664524.3,1948,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492507866,1871723.00
04/18/2017 05:30,2,0.000,ALERT,211.70,297.26,60.002,1492507804,"201051344001093","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,666312.0,666312.0,1943,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507867,1871724.00
04/18/2017 05:30,2,0.000,ALERT,211.93,299.07,59.996,1492507804,"201051344000900","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,685729.2,685729.2,1948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507869,1871725.00
04/18/2017 05:30,2,0.000,ALERT,212.16,298.47,60.002,1492507804,"201051344000648","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,675189.0,675189.0,1944,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507871,1871726.00
04/18/2017 05:30,2,0.000,ALERT,211.93,299.37,60.007,1492507804,"201051344000569","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,687995.5,687995.5,1939,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507873,1871727.00
04/18/2017 05:30,2,0.000,ALERT,212.16,299.07,59.991,1492507804,"201051344000983","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,678711.7,678711.7,1939,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507875,1871728.00
04/18/2017 05:30,2,0.000,ALERT,212.16,299.07,60.002,1492507804,"201051344001158","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,664412.5,664412.5,1944,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507876,1871729.00
04/18/2017 05:30,2,0.000,ALERT,212.38,299.37,59.996,1492507804,"201051344000576","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,678473.5,678473.5,1946,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507878,1871730.00
04/18/2017 05:30,2,0.000,ALERT,211.48,296.36,59.986,1492507804,"274151322000087","219011344069620",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,874696.1,874696.1,1961,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492507880,1871731.00
04/18/2017 05:45,2,0.000,ALERT,212.38,298.17,59.959,1492508703,"201051344000645","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,677650.2,677650.2,1943,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508705,1871732.00
04/18/2017 05:45,2,0.000,ALERT,211.25,296.36,59.949,1492508703,"274151322000085","219011344069620",0.00,1.50,0,295.46,298.77,0.0,0.0,0.000,899761.3,899761.3,1937,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508707,1871733.00
04/18/2017 05:45,2,0.000,ALERT,212.38,297.57,59.970,1492508703,"201051344000633","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,664091.3,664091.3,1948,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508709,1871734.00
04/18/2017 05:45,2,0.000,ALERT,211.93,297.87,60.002,1492508703,"201051344000469","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,666903.2,666903.2,1942,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508711,1871735.00
04/18/2017 05:45,2,0.000,ALERT,210.80,296.06,59.965,1492508703,"201051344000646","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,660467.4,660467.4,1945,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508712,1871736.00
04/18/2017 05:45,2,0.000,ALERT,210.80,295.76,59.965,1492508703,"274151322000052","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,932244.0,932244.0,1943,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508714,1871737.00
04/18/2017 05:45,2,0.000,ALERT,211.03,296.66,59.970,1492508703,"201051344000585","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,671555.8,671555.8,1946,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508716,1871738.00
04/18/2017 05:45,2,0.000,ALERT,211.03,296.66,59.970,1492508703,"201051344001230","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,664809.8,664809.8,1947,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508718,1871739.00
04/18/2017 05:45,2,0.000,ALERT,211.70,297.57,59.970,1492508703,"201051344000582","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,654799.6,654799.6,1940,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508720,1871740.00
04/18/2017 05:45,2,0.000,ALERT,210.80,296.66,59.970,1492508703,"201051344000955","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,673130.9,673130.9,1947,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508721,1871741.00
04/18/2017 05:45,2,0.000,ALERT,211.25,296.06,59.975,1492508703,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.17,0.0,0.0,0.000,761499.4,761499.4,1984,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508723,1871742.00
04/18/2017 05:45,2,0.000,ALERT,211.93,298.77,59.981,1492508703,"201051344000579","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,684501.8,684501.8,1945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508725,1871743.00
04/18/2017 05:45,2,0.000,ALERT,210.80,296.96,59.970,1492508703,"201051344000890","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,666977.5,666977.5,1945,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508727,1871744.00
04/18/2017 05:45,2,0.000,ALERT,211.25,296.66,59.970,1492508703,"201051344000438","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,669863.4,669863.4,1942,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508729,1871745.00
04/18/2017 05:45,2,0.000,ALERT,211.48,296.06,59.986,1492508703,"201051344000417","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,631623.4,631623.4,1956,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508730,1871746.00
04/18/2017 05:45,2,0.000,ALERT,211.25,296.66,59.970,1492508703,"274151322000083","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,922936.5,922936.5,1943,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508732,1871747.00
04/18/2017 05:45,2,0.000,ALERT,211.70,296.66,59.965,1492508703,"274151322000076","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,983668.9,983668.9,1942,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508734,1871748.00
04/18/2017 05:45,2,0.000,ALERT,211.93,299.07,59.975,1492508703,"201051344000868","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,665528.5,665528.5,1947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508736,1871749.00
04/18/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1492508703,"274151322000095","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,974260.1,974260.1,1941,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508737,1871750.00
04/18/2017 05:45,2,0.000,ALERT,211.93,298.77,59.986,1492508703,"201051344000988","219011344069620",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,606710.5,606710.5,1945,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508740,1871751.00
04/18/2017 05:45,2,0.000,ALERT,211.25,296.36,59.928,1492508703,"201051344001025","219011344069620",0.00,0.00,0,294.26,299.97,0.0,0.0,0.000,669139.3,669139.3,1946,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508741,1871752.00
04/18/2017 05:45,2,0.000,ALERT,211.93,298.47,59.970,1492508703,"201051344000458","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,677767.0,677767.0,1940,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508743,1871753.00
04/18/2017 05:45,2,0.000,ALERT,212.61,298.47,59.981,1492508703,"201051344000853","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,678117.9,678117.9,1942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508745,1871754.00
04/18/2017 05:45,2,0.000,ALERT,211.70,297.26,59.944,1492508703,"201051344000685","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,669967.8,669967.8,1950,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508747,1871755.00
04/18/2017 05:45,2,0.000,ALERT,211.48,296.36,59.944,1492508703,"201051344000917","219011344069620",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,666578.9,666578.9,1946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508749,1871756.00
04/18/2017 05:45,2,0.000,ALERT,211.70,297.26,59.975,1492508703,"201051344001145","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,674416.1,674416.1,1946,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508751,1871757.00
04/18/2017 05:45,2,0.000,ALERT,211.48,296.36,59.970,1492508703,"201051344000651","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,663213.8,663213.8,1944,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508753,1871758.00
04/18/2017 05:45,2,0.000,ALERT,211.03,296.66,59.991,1492508703,"274151322000088","219011344069620",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,884509.9,884509.9,1944,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508754,1871759.00
04/18/2017 05:45,2,0.000,ALERT,211.93,296.06,59.959,1492508703,"274151322000068","219011344069620",0.00,2.00,0,295.16,298.17,0.0,0.0,0.000,761876.3,761876.3,1981,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508756,1871760.00
04/18/2017 05:45,2,0.000,ALERT,211.03,296.96,59.965,1492508703,"201051344001135","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,658907.5,658907.5,1948,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508758,1871761.00
04/18/2017 05:45,2,0.000,ALERT,211.70,299.07,59.965,1492508703,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,679615.8,679615.8,1946,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508760,1871762.00
04/18/2017 05:45,2,0.000,ALERT,211.25,296.66,59.965,1492508703,"201051344001203","219011344069620",0.00,0.50,0,294.86,301.17,0.0,0.0,0.000,667530.4,667530.4,1944,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508762,1871763.00
04/18/2017 05:45,2,0.000,ALERT,211.25,296.66,59.970,1492508703,"274151322000054","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,902659.2,902659.2,1939,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508763,1871764.00
04/18/2017 05:45,2,0.000,ALERT,211.93,297.57,59.938,1492508703,"201051344000867","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,664524.3,664524.3,1950,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508765,1871765.00
04/18/2017 05:45,2,0.000,ALERT,211.25,296.96,59.970,1492508703,"201051344001093","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,666312.0,666312.0,1945,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508767,1871766.00
04/18/2017 05:45,2,0.000,ALERT,211.93,298.47,59.933,1492508703,"201051344000900","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,685729.2,685729.2,1950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508769,1871767.00
04/18/2017 05:45,2,0.000,ALERT,212.16,297.57,59.970,1492508703,"201051344000648","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,675189.0,675189.0,1946,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508771,1871768.00
04/18/2017 05:45,2,0.000,ALERT,211.93,298.77,59.938,1492508703,"201051344000569","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,687995.5,687995.5,1941,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508772,1871769.00
04/18/2017 05:45,2,0.000,ALERT,211.93,298.17,59.975,1492508703,"201051344000983","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,678711.7,678711.7,1941,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508774,1871770.00
04/18/2017 05:45,2,0.000,ALERT,212.16,298.17,59.991,1492508703,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,664412.5,664412.5,1946,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508776,1871771.00
04/18/2017 05:45,2,0.000,ALERT,212.38,298.77,59.970,1492508703,"201051344000576","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,678473.5,678473.5,1948,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492508778,1871772.00
04/18/2017 05:45,2,0.000,ALERT,211.48,295.76,59.954,1492508703,"274151322000087","219011344069620",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,874696.1,874696.1,1963,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492508780,1871773.00
04/18/2017 06:00,2,0.000,ALERT,211.93,297.26,59.928,1492509604,"201051344000645","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,677650.2,677650.2,1945,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509606,1871774.00
04/18/2017 06:00,2,0.000,ALERT,210.80,295.76,60.002,1492509604,"274151322000085","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,899761.3,899761.3,1939,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492509607,1871775.00
04/18/2017 06:00,2,0.000,ALERT,212.16,296.96,60.007,1492509604,"201051344000633","219011344069620",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,664091.3,664091.3,1950,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509609,1871776.00
04/18/2017 06:00,2,0.000,ALERT,211.48,297.26,59.949,1492509604,"201051344000469","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,666903.2,666903.2,1944,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509611,1871777.00
04/18/2017 06:00,2,0.000,ALERT,210.57,296.06,60.002,1492509604,"201051344000646","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,660467.4,660467.4,1947,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509613,1871778.00
04/18/2017 06:00,2,0.000,ALERT,210.35,296.06,60.002,1492509604,"274151322000052","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,932244.0,932244.0,1945,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509615,1871779.00
04/18/2017 06:00,2,0.000,ALERT,211.03,296.06,60.018,1492509604,"201051344000585","219011344069620",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,671555.8,671555.8,1948,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509617,1871780.00
