ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 06:00,2,0.000,ALERT,211.03,296.36,60.007,1492509604,"201051344001230","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,664809.8,664809.8,1949,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509619,1871781.00
04/18/2017 06:00,2,0.000,ALERT,211.48,297.26,60.007,1492509604,"201051344000582","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,654799.6,654799.6,1942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509620,1871782.00
04/18/2017 06:00,2,0.000,ALERT,210.57,296.06,60.007,1492509604,"201051344000955","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,673130.9,673130.9,1949,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509622,1871783.00
04/18/2017 06:00,2,0.000,ALERT,210.57,296.06,60.012,1492509604,"274151322000094","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,761499.4,761499.4,1986,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509624,1871784.00
04/18/2017 06:00,2,0.000,ALERT,211.25,298.17,60.007,1492509604,"201051344000579","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,684501.8,684501.8,1947,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509626,1871785.00
04/18/2017 06:00,2,0.000,ALERT,210.80,296.66,59.996,1492509604,"201051344000890","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,666977.5,666977.5,1947,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509628,1871786.00
04/18/2017 06:00,2,0.000,ALERT,211.03,296.36,59.975,1492509604,"201051344000438","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,669863.4,669863.4,1944,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509629,1871787.00
04/18/2017 06:00,2,0.000,ALERT,211.03,295.76,60.002,1492509604,"201051344000417","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,631623.4,631623.4,1958,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492509631,1871788.00
04/18/2017 06:00,2,0.000,ALERT,210.80,296.96,59.991,1492509604,"274151322000083","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,922936.5,922936.5,1945,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509633,1871789.00
04/18/2017 06:00,2,0.000,ALERT,211.25,296.06,59.991,1492509604,"274151322000076","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,983668.9,983668.9,1944,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492509635,1871790.00
04/18/2017 06:00,2,0.000,ALERT,211.03,298.17,60.002,1492509604,"201051344000868","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,665528.5,665528.5,1949,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509637,1871791.00
04/18/2017 06:00,2,0.000,ALERT,210.80,296.96,59.996,1492509604,"274151322000095","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,974260.1,974260.1,1943,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492509638,1871792.00
04/18/2017 06:00,2,0.000,ALERT,211.25,297.57,60.028,1492509604,"201051344000988","219011344069620",0.00,1.00,0,293.66,299.97,0.0,0.0,0.000,606710.5,606710.5,1947,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492509640,1871793.00
04/18/2017 06:00,2,0.000,ALERT,210.80,295.46,60.034,1492509604,"201051344001025","219011344069620",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,669139.3,669139.3,1948,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509642,1871794.00
04/18/2017 06:00,2,0.000,ALERT,211.25,297.87,60.034,1492509604,"201051344000458","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,677767.0,677767.0,1942,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509644,1871795.00
04/18/2017 06:00,2,0.000,ALERT,211.93,297.57,60.002,1492509604,"201051344000853","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,678117.9,678117.9,1944,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509646,1871796.00
04/18/2017 06:00,2,0.000,ALERT,211.25,296.36,59.991,1492509604,"201051344000685","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,669967.8,669967.8,1952,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509647,1871797.00
04/18/2017 06:00,2,0.000,ALERT,211.03,295.76,60.002,1492509604,"201051344000917","219011344069620",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,666578.9,666578.9,1948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509649,1871798.00
04/18/2017 06:00,2,0.000,ALERT,211.03,296.36,59.996,1492509604,"201051344001145","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,674416.1,674416.1,1948,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509651,1871799.00
04/18/2017 06:00,2,0.000,ALERT,210.80,295.46,60.007,1492509604,"201051344000651","219011344069620",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,663213.8,663213.8,1946,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509653,1871800.00
04/18/2017 06:00,2,0.000,ALERT,210.12,296.36,59.981,1492509604,"274151322000088","219011344069620",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,884509.9,884509.9,1946,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509654,1871801.00
04/18/2017 06:00,2,0.000,ALERT,211.25,295.76,59.965,1492509604,"274151322000068","219011344069620",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,761876.3,761876.3,1983,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509656,1871802.00
04/18/2017 06:00,2,0.000,ALERT,210.57,296.36,59.981,1492509604,"201051344001135","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,658907.5,658907.5,1950,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509658,1871803.00
04/18/2017 06:00,2,0.000,ALERT,210.80,297.87,59.938,1492509604,"201051344000594","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,679615.8,679615.8,1948,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509660,1871804.00
04/18/2017 06:00,2,0.000,ALERT,210.80,296.06,59.970,1492509604,"201051344001203","219011344069620",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,667530.4,667530.4,1946,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509662,1871805.00
04/18/2017 06:00,2,0.000,ALERT,210.35,296.66,59.970,1492509604,"274151322000054","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,902659.2,902659.2,1941,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492509664,1871806.00
04/18/2017 06:00,2,0.000,ALERT,211.48,296.96,59.975,1492509604,"201051344000867","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,664524.3,664524.3,1952,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509665,1871807.00
04/18/2017 06:00,2,0.000,ALERT,210.80,296.06,59.970,1492509604,"201051344001093","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,666312.0,666312.0,1947,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509667,1871808.00
04/18/2017 06:00,2,0.000,ALERT,211.25,297.57,59.965,1492509604,"201051344000900","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,685729.2,685729.2,1952,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492509669,1871809.00
04/18/2017 06:00,2,0.000,ALERT,211.48,296.96,59.981,1492509604,"201051344000648","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,675189.0,675189.0,1948,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509671,1871810.00
04/18/2017 06:00,2,0.000,ALERT,211.25,298.17,59.970,1492509604,"201051344000569","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,687995.5,687995.5,1943,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492509673,1871811.00
04/18/2017 06:00,2,0.000,ALERT,211.25,297.57,59.965,1492509604,"201051344000983","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,678711.7,678711.7,1943,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509675,1871812.00
04/18/2017 06:00,2,0.000,ALERT,211.25,297.57,59.965,1492509604,"201051344001158","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,664412.5,664412.5,1948,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509677,1871813.00
04/18/2017 06:00,2,0.000,ALERT,211.70,298.17,59.922,1492509604,"201051344000576","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,678473.5,678473.5,1950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509679,1871814.00
04/18/2017 06:00,2,0.000,ALERT,210.80,295.16,60.002,1492509604,"274151322000087","219011344069620",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,874696.1,874696.1,1965,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492509680,1871815.00
04/18/2017 06:15,2,0.000,ALERT,211.25,296.66,59.986,1492510503,"201051344000645","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,677650.2,677650.2,1947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510505,1871816.00
04/18/2017 06:15,2,0.000,ALERT,210.35,294.56,60.018,1492510503,"274151322000085","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,899761.3,899761.3,1941,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510507,1871817.00
04/18/2017 06:15,2,0.000,ALERT,211.48,296.36,59.986,1492510503,"201051344000633","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,664091.3,664091.3,1952,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510509,1871818.00
04/18/2017 06:15,2,0.000,ALERT,210.80,296.36,59.981,1492510503,"201051344000469","219011344069620",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,666903.2,666903.2,1946,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510511,1871819.00
04/18/2017 06:15,2,0.000,ALERT,210.35,296.36,59.986,1492510503,"201051344000646","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,660467.4,660467.4,1949,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510513,1871820.00
04/18/2017 06:15,2,0.000,ALERT,209.90,294.86,60.007,1492510503,"274151322000052","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,932244.0,932244.0,1947,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492510514,1871821.00
04/18/2017 06:15,2,0.000,ALERT,210.80,296.66,59.986,1492510503,"201051344000585","219011344069620",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,671555.8,671555.8,1950,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510516,1871822.00
04/18/2017 06:15,2,0.000,ALERT,210.57,296.66,59.991,1492510503,"201051344001230","219011344069620",0.00,1.00,0,293.06,298.47,0.0,0.0,0.000,664809.8,664809.8,1951,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510518,1871823.00
04/18/2017 06:15,2,0.000,ALERT,211.25,297.57,59.986,1492510503,"201051344000582","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,654799.6,654799.6,1944,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510520,1871824.00
04/18/2017 06:15,2,0.000,ALERT,210.35,296.66,59.986,1492510503,"201051344000955","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,673130.9,673130.9,1951,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492510522,1871825.00
04/18/2017 06:15,2,0.000,ALERT,210.12,294.26,59.996,1492510503,"274151322000094","219011344069620",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,761499.4,761499.4,1988,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510523,1871826.00
04/18/2017 06:15,2,0.000,ALERT,210.80,297.26,60.002,1492510503,"201051344000579","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,684501.8,684501.8,1949,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510525,1871827.00
04/18/2017 06:15,2,0.000,ALERT,210.57,296.96,60.018,1492510503,"201051344000890","219011344069620",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,666977.5,666977.5,1949,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510527,1871828.00
04/18/2017 06:15,2,0.000,ALERT,210.80,296.36,60.044,1492510503,"201051344000438","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,669863.4,669863.4,1946,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510529,1871829.00
04/18/2017 06:15,2,0.000,ALERT,211.03,295.76,60.002,1492510503,"201051344000417","219011344069620",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,631623.4,631623.4,1960,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510531,1871830.00
04/18/2017 06:15,2,0.000,ALERT,210.12,295.76,59.959,1492510503,"274151322000083","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,922936.5,922936.5,1947,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510532,1871831.00
04/18/2017 06:15,2,0.000,ALERT,210.80,294.56,59.991,1492510503,"274151322000076","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,983668.9,983668.9,1946,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492510534,1871832.00
04/18/2017 06:15,2,0.000,ALERT,210.80,296.96,59.991,1492510503,"201051344000868","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,665528.5,665528.5,1951,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510536,1871833.00
04/18/2017 06:15,2,0.000,ALERT,210.12,296.06,59.986,1492510503,"274151322000095","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,974260.1,974260.1,1945,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510538,1871834.00
04/18/2017 06:15,2,0.000,ALERT,210.57,296.36,59.986,1492510503,"201051344000988","219011344069620",0.00,1.00,0,292.76,298.77,0.0,0.0,0.000,606710.5,606710.5,1949,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510540,1871835.00
04/18/2017 06:15,2,0.000,ALERT,210.57,295.76,60.028,1492510503,"201051344001025","219011344069620",0.00,0.00,0,293.66,298.77,0.0,0.0,0.000,669139.3,669139.3,1950,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492510542,1871836.00
04/18/2017 06:15,2,0.000,ALERT,210.57,296.66,60.002,1492510503,"201051344000458","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,677767.0,677767.0,1944,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510543,1871837.00
04/18/2017 06:15,2,0.000,ALERT,211.25,296.36,59.954,1492510503,"201051344000853","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,678117.9,678117.9,1946,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510545,1871838.00
04/18/2017 06:15,2,0.000,ALERT,211.03,296.36,59.986,1492510503,"201051344000685","219011344069620",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,669967.8,669967.8,1954,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510547,1871839.00
04/18/2017 06:15,2,0.000,ALERT,210.80,296.06,60.039,1492510503,"201051344000917","219011344069620",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,666578.9,666578.9,1950,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510549,1871840.00
04/18/2017 06:15,2,0.000,ALERT,211.03,296.66,59.959,1492510503,"201051344001145","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,674416.1,674416.1,1950,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510551,1871841.00
04/18/2017 06:15,2,0.000,ALERT,210.57,295.76,60.002,1492510503,"201051344000651","219011344069620",0.00,-0.50,0,293.66,297.87,0.0,0.0,0.000,663213.8,663213.8,1948,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510552,1871842.00
04/18/2017 06:15,2,0.000,ALERT,209.67,295.16,59.991,1492510503,"274151322000088","219011344069620",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,884509.9,884509.9,1948,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510554,1871843.00
04/18/2017 06:15,2,0.000,ALERT,210.80,294.26,59.991,1492510503,"274151322000068","219011344069620",0.00,2.00,0,293.36,296.96,0.0,0.0,0.000,761876.3,761876.3,1985,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510556,1871844.00
04/18/2017 06:15,2,0.000,ALERT,210.12,296.06,59.991,1492510503,"201051344001135","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,658907.5,658907.5,1952,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510558,1871845.00
04/18/2017 06:15,2,0.000,ALERT,210.57,296.96,59.991,1492510503,"201051344000594","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,679615.8,679615.8,1950,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510559,1871846.00
04/18/2017 06:15,2,0.000,ALERT,210.80,296.06,59.996,1492510503,"201051344001203","219011344069620",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,667530.4,667530.4,1948,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492510561,1871847.00
04/18/2017 06:15,2,0.000,ALERT,209.90,295.16,59.991,1492510503,"274151322000054","219011344069620",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,902659.2,902659.2,1943,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510563,1871848.00
04/18/2017 06:15,2,0.000,ALERT,211.03,296.06,59.996,1492510503,"201051344000867","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,664524.3,664524.3,1954,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510565,1871849.00
04/18/2017 06:15,2,0.000,ALERT,210.35,296.06,59.975,1492510503,"201051344001093","219011344069620",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,666312.0,666312.0,1949,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510567,1871850.00
04/18/2017 06:15,2,0.000,ALERT,210.57,296.36,60.012,1492510503,"201051344000900","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,685729.2,685729.2,1954,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510569,1871851.00
04/18/2017 06:15,2,0.000,ALERT,210.80,295.76,60.002,1492510503,"201051344000648","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,675189.0,675189.0,1950,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492510570,1871852.00
04/18/2017 06:15,2,0.000,ALERT,210.80,296.96,59.996,1492510503,"201051344000569","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,687995.5,687995.5,1945,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492510572,1871853.00
04/18/2017 06:15,2,0.000,ALERT,210.57,296.66,59.970,1492510503,"201051344000983","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,678711.7,678711.7,1945,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510574,1871854.00
04/18/2017 06:15,2,0.000,ALERT,210.80,296.36,60.002,1492510503,"201051344001158","219011344069620",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,664412.5,664412.5,1950,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510576,1871855.00
04/18/2017 06:15,2,0.000,ALERT,211.25,296.96,60.039,1492510503,"201051344000576","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,678473.5,678473.5,1952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492510578,1871856.00
04/18/2017 06:15,2,0.000,ALERT,210.12,293.66,59.981,1492510503,"274151322000087","219011344069620",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,874696.1,874696.1,1967,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492510579,1871857.00
04/18/2017 06:30,2,0.000,ALERT,211.48,296.96,60.002,1492511403,"201051344000645","219011344069620",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,677650.2,677650.2,1949,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511405,1871858.00
04/18/2017 06:30,2,0.000,ALERT,210.35,295.46,60.002,1492511403,"274151322000085","219011344069620",0.00,1.50,0,291.85,297.57,0.0,0.0,0.000,899761.3,899761.3,1943,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511407,1871859.00
04/18/2017 06:30,2,0.000,ALERT,211.70,296.96,60.002,1492511403,"201051344000633","219011344069620",0.00,0.50,0,291.85,298.17,0.0,0.0,0.000,664091.3,664091.3,1954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511409,1871860.00
04/18/2017 06:30,2,0.000,ALERT,211.25,297.57,59.965,1492511403,"201051344000469","219011344069620",0.00,0.00,0,292.76,298.17,0.0,0.0,0.000,666903.2,666903.2,1948,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511410,1871861.00
04/18/2017 06:30,2,0.000,ALERT,210.80,296.96,59.981,1492511403,"201051344000646","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,660467.4,660467.4,1951,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511412,1871862.00
04/18/2017 06:30,2,0.000,ALERT,210.12,295.46,59.975,1492511403,"274151322000052","219011344069620",0.00,1.50,0,292.16,297.87,0.0,0.0,0.000,932244.0,932244.0,1949,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511414,1871863.00
04/18/2017 06:30,2,0.000,ALERT,211.03,296.96,59.996,1492511403,"201051344000585","219011344069620",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,671555.8,671555.8,1952,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511416,1871864.00
04/18/2017 06:30,2,0.000,ALERT,211.03,297.26,59.996,1492511403,"201051344001230","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,664809.8,664809.8,1953,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511418,1871865.00
04/18/2017 06:30,2,0.000,ALERT,211.48,297.87,59.981,1492511403,"201051344000582","219011344069620",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,654799.6,654799.6,1946,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511419,1871866.00
04/18/2017 06:30,2,0.000,ALERT,210.57,296.66,59.991,1492511403,"201051344000955","219011344069620",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,673130.9,673130.9,1953,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511421,1871867.00
04/18/2017 06:30,2,0.000,ALERT,210.35,295.16,59.981,1492511403,"274151322000094","219011344069620",0.00,0.50,0,291.55,296.66,0.0,0.0,0.000,761499.4,761499.4,1990,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511423,1871868.00
04/18/2017 06:30,2,0.000,ALERT,211.03,297.87,59.991,1492511403,"201051344000579","219011344069620",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,684501.8,684501.8,1951,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511425,1871869.00
04/18/2017 06:30,2,0.000,ALERT,210.80,297.26,59.986,1492511403,"201051344000890","219011344069620",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,666977.5,666977.5,1951,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511427,1871870.00
04/18/2017 06:30,2,0.000,ALERT,211.03,296.66,60.018,1492511403,"201051344000438","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,669863.4,669863.4,1948,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511429,1871871.00
04/18/2017 06:30,2,0.000,ALERT,211.25,296.36,59.986,1492511403,"201051344000417","219011344069620",0.00,1.00,0,293.06,297.57,0.0,0.0,0.000,631623.4,631623.4,1962,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511430,1871872.00
04/18/2017 06:30,2,0.000,ALERT,210.57,296.96,59.975,1492511403,"274151322000083","219011344069620",0.00,1.50,0,292.46,297.87,0.0,0.0,0.000,922936.5,922936.5,1949,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511432,1871873.00
04/18/2017 06:30,2,0.000,ALERT,211.03,296.06,59.965,1492511403,"274151322000076","219011344069620",0.00,1.50,0,291.85,297.87,0.0,0.0,0.000,983668.9,983668.9,1948,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511434,1871874.00
04/18/2017 06:30,2,0.000,ALERT,211.03,297.87,59.981,1492511403,"201051344000868","219011344069620",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,665528.5,665528.5,1953,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511436,1871875.00
04/18/2017 06:30,2,0.000,ALERT,210.35,296.96,59.975,1492511403,"274151322000095","219011344069620",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,974260.1,974260.1,1947,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511438,1871876.00
04/18/2017 06:30,2,0.000,ALERT,211.03,297.26,59.928,1492511403,"201051344000988","219011344069620",0.00,1.00,0,291.25,298.17,0.0,0.0,0.000,606710.5,606710.5,1951,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511439,1871877.00
04/18/2017 06:30,2,0.000,ALERT,210.80,296.06,60.012,1492511403,"201051344001025","219011344069620",0.00,0.00,0,292.76,298.47,0.0,0.0,0.000,669139.3,669139.3,1952,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511441,1871878.00
04/18/2017 06:30,2,0.000,ALERT,211.03,297.26,60.002,1492511403,"201051344000458","219011344069620",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,677767.0,677767.0,1946,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511443,1871879.00
04/18/2017 06:30,2,0.000,ALERT,211.70,296.96,59.970,1492511403,"201051344000853","219011344069620",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,678117.9,678117.9,1948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511445,1871880.00
04/18/2017 06:30,2,0.000,ALERT,211.48,296.96,59.981,1492511403,"201051344000685","219011344069620",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,669967.8,669967.8,1956,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511447,1871881.00
04/18/2017 06:30,2,0.000,ALERT,211.25,296.36,59.981,1492511403,"201051344000917","219011344069620",0.00,2.00,0,292.16,297.57,0.0,0.0,0.000,666578.9,666578.9,1952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511448,1871882.00
04/18/2017 06:30,2,0.000,ALERT,211.25,297.26,59.975,1492511403,"201051344001145","219011344069620",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,674416.1,674416.1,1952,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511450,1871883.00
04/18/2017 06:30,2,0.000,ALERT,211.03,296.06,59.981,1492511403,"201051344000651","219011344069620",0.00,0.00,0,292.76,297.57,0.0,0.0,0.000,663213.8,663213.8,1950,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511452,1871884.00
04/18/2017 06:30,2,0.000,ALERT,210.12,296.06,59.975,1492511403,"274151322000088","219011344069620",0.00,2.00,0,291.85,297.26,0.0,0.0,0.000,884509.9,884509.9,1950,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511454,1871885.00
04/18/2017 06:30,2,0.000,ALERT,211.03,295.46,59.970,1492511403,"274151322000068","219011344069620",0.00,2.00,0,291.55,296.66,0.0,0.0,0.000,761876.3,761876.3,1987,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511456,1871886.00
04/18/2017 06:30,2,0.000,ALERT,210.57,296.66,59.970,1492511403,"201051344001135","219011344069620",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,658907.5,658907.5,1954,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511458,1871887.00
04/18/2017 06:30,2,0.000,ALERT,210.57,297.57,59.970,1492511403,"201051344000594","219011344069620",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,679615.8,679615.8,1952,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511459,1871888.00
04/18/2017 06:30,2,0.000,ALERT,211.03,296.66,60.002,1492511403,"201051344001203","219011344069620",0.00,0.50,0,293.36,299.67,0.0,0.0,0.000,667530.4,667530.4,1950,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511461,1871889.00
04/18/2017 06:30,2,0.000,ALERT,210.12,296.66,60.018,1492511403,"274151322000054","219011344069620",0.00,2.00,0,292.16,297.87,0.0,0.0,0.000,902659.2,902659.2,1945,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511463,1871890.00
04/18/2017 06:30,2,0.000,ALERT,211.25,296.66,60.012,1492511403,"201051344000867","219011344069620",0.00,1.50,0,292.76,298.77,0.0,0.0,0.000,664524.3,664524.3,1956,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511465,1871891.00
04/18/2017 06:30,2,0.000,ALERT,211.03,296.66,59.975,1492511403,"201051344001093","219011344069620",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,666312.0,666312.0,1951,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511467,1871892.00
04/18/2017 06:30,2,0.000,ALERT,211.03,296.96,59.965,1492511403,"201051344000900","219011344069620",0.00,1.00,0,293.36,298.47,0.0,0.0,0.000,685729.2,685729.2,1956,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511468,1871893.00
04/18/2017 06:30,2,0.000,ALERT,211.03,296.36,59.970,1492511403,"201051344000648","219011344069620",0.00,0.00,0,293.06,298.47,0.0,0.0,0.000,675189.0,675189.0,1952,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511470,1871894.00
04/18/2017 06:30,2,0.000,ALERT,211.03,297.57,59.917,1492511403,"201051344000569","219011344069620",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,687995.5,687995.5,1947,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511472,1871895.00
04/18/2017 06:30,2,0.000,ALERT,210.80,296.96,59.970,1492511403,"201051344000983","219011344069620",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,678711.7,678711.7,1947,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511474,1871896.00
04/18/2017 06:30,2,0.000,ALERT,211.03,296.96,59.959,1492511403,"201051344001158","219011344069620",0.00,0.00,0,293.06,298.17,0.0,0.0,0.000,664412.5,664412.5,1952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492511476,1871897.00
04/18/2017 06:30,2,0.000,ALERT,211.48,297.57,59.965,1492511403,"201051344000576","219011344069620",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,678473.5,678473.5,1954,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511478,1871898.00
04/18/2017 06:30,2,0.000,ALERT,210.57,295.46,59.959,1492511403,"274151322000087","219011344069620",0.00,2.50,0,290.95,296.96,0.0,0.0,0.000,874696.1,874696.1,1969,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492511479,1871899.00
04/18/2017 06:45,2,0.000,ALERT,211.25,296.36,59.975,1492512303,"201051344000645","219011344069620",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,677650.2,677650.2,1951,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512305,1871900.00
04/18/2017 06:45,2,0.000,ALERT,210.12,294.86,59.986,1492512303,"274151322000085","219011344069620",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,899761.3,899761.3,1945,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512307,1871901.00
04/18/2017 06:45,2,0.000,ALERT,211.25,296.36,59.986,1492512303,"201051344000633","219011344069620",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,664091.3,664091.3,1956,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512309,1871902.00
04/18/2017 06:45,2,0.000,ALERT,210.80,296.66,60.002,1492512303,"201051344000469","219011344069620",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,666903.2,666903.2,1950,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512311,1871903.00
04/18/2017 06:45,2,0.000,ALERT,210.57,296.36,59.986,1492512303,"201051344000646","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,660467.4,660467.4,1953,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492512313,1871904.00
04/18/2017 06:45,2,0.000,ALERT,209.90,296.06,59.975,1492512303,"274151322000052","219011344069620",0.00,1.50,0,293.06,298.77,0.0,0.0,0.000,932244.0,932244.0,1951,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512314,1871905.00
04/18/2017 06:45,2,0.000,ALERT,210.80,296.36,59.981,1492512303,"201051344000585","219011344069620",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,671555.8,671555.8,1954,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492512316,1871906.00
04/18/2017 06:45,2,0.000,ALERT,210.57,296.66,59.981,1492512303,"201051344001230","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,664809.8,664809.8,1955,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512318,1871907.00
04/18/2017 06:45,2,0.000,ALERT,211.03,297.26,59.975,1492512303,"201051344000582","219011344069620",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,654799.6,654799.6,1948,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512320,1871908.00
04/18/2017 06:45,2,0.000,ALERT,210.12,296.36,59.981,1492512303,"201051344000955","219011344069620",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,673130.9,673130.9,1955,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512322,1871909.00
04/18/2017 06:45,2,0.000,ALERT,210.12,294.86,59.975,1492512303,"274151322000094","219011344069620",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,761499.4,761499.4,1992,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512323,1871910.00
04/18/2017 06:45,2,0.000,ALERT,210.57,297.26,59.981,1492512303,"201051344000579","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,684501.8,684501.8,1953,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512325,1871911.00
04/18/2017 06:45,2,0.000,ALERT,210.57,296.66,59.981,1492512303,"201051344000890","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,666977.5,666977.5,1953,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512327,1871912.00
04/18/2017 06:45,2,0.000,ALERT,210.80,296.06,60.023,1492512303,"201051344000438","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,669863.4,669863.4,1950,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512329,1871913.00
04/18/2017 06:45,2,0.000,ALERT,211.03,295.76,60.023,1492512303,"201051344000417","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,631623.4,631623.4,1964,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512330,1871914.00
04/18/2017 06:45,2,0.000,ALERT,210.12,296.06,59.981,1492512303,"274151322000083","219011344069620",0.00,1.50,0,293.66,299.07,0.0,0.0,0.000,922936.5,922936.5,1951,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512332,1871915.00
04/18/2017 06:45,2,0.000,ALERT,210.57,295.76,59.981,1492512303,"274151322000076","219011344069620",0.00,1.00,0,293.36,298.47,0.0,0.0,0.000,983668.9,983668.9,1950,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512334,1871916.00
04/18/2017 06:45,2,0.000,ALERT,210.57,297.26,59.975,1492512303,"201051344000868","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,665528.5,665528.5,1955,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512336,1871917.00
04/18/2017 06:45,2,0.000,ALERT,210.12,296.36,59.970,1492512303,"274151322000095","219011344069620",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,974260.1,974260.1,1949,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492512338,1871918.00
04/18/2017 06:45,2,0.000,ALERT,210.57,296.66,59.970,1492512303,"201051344000988","219011344069620",0.00,1.00,0,292.46,298.77,0.0,0.0,0.000,606710.5,606710.5,1953,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512339,1871919.00
04/18/2017 06:45,2,0.000,ALERT,210.57,295.16,59.991,1492512303,"201051344001025","219011344069620",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,669139.3,669139.3,1954,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512341,1871920.00
04/18/2017 06:45,2,0.000,ALERT,210.57,296.96,59.975,1492512303,"201051344000458","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,677767.0,677767.0,1948,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512343,1871921.00
04/18/2017 06:45,2,0.000,ALERT,211.25,296.66,59.970,1492512303,"201051344000853","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,678117.9,678117.9,1950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492512345,1871922.00
04/18/2017 06:45,2,0.000,ALERT,211.03,296.36,60.007,1492512303,"201051344000685","219011344069620",0.00,1.00,0,294.86,298.17,0.0,0.0,0.000,669967.8,669967.8,1958,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492512347,1871923.00
04/18/2017 06:45,2,0.000,ALERT,210.80,295.76,59.965,1492512303,"201051344000917","219011344069620",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,666578.9,666578.9,1954,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512349,1871924.00
04/18/2017 06:45,2,0.000,ALERT,211.03,296.66,59.986,1492512303,"201051344001145","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,674416.1,674416.1,1954,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512350,1871925.00
