ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 06:45,2,0.000,ALERT,210.80,295.46,59.981,1492512303,"201051344000651","219011344069620",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,663213.8,663213.8,1952,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492512352,1871926.00
04/18/2017 06:45,2,0.000,ALERT,209.67,295.46,59.944,1492512303,"274151322000088","219011344069620",0.00,2.00,0,292.76,298.17,0.0,0.0,0.000,884509.9,884509.9,1952,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492512354,1871927.00
04/18/2017 06:45,2,0.000,ALERT,210.80,294.56,59.981,1492512303,"274151322000068","219011344069620",0.00,2.00,0,292.46,297.57,0.0,0.0,0.000,761876.3,761876.3,1989,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512356,1871928.00
04/18/2017 06:45,2,0.000,ALERT,210.35,296.36,59.965,1492512303,"201051344001135","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,658907.5,658907.5,1956,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512358,1871929.00
04/18/2017 06:45,2,0.000,ALERT,210.35,297.26,59.965,1492512303,"201051344000594","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,679615.8,679615.8,1954,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492512359,1871930.00
04/18/2017 06:45,2,0.000,ALERT,210.80,296.06,59.996,1492512303,"201051344001203","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,667530.4,667530.4,1952,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492512361,1871931.00
04/18/2017 06:45,2,0.000,ALERT,209.90,295.76,59.965,1492512303,"274151322000054","219011344069620",0.00,2.00,0,293.06,298.77,0.0,0.0,0.000,902659.2,902659.2,1947,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512363,1871932.00
04/18/2017 06:45,2,0.000,ALERT,210.80,296.06,59.959,1492512303,"201051344000867","219011344069620",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,664524.3,664524.3,1958,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512365,1871933.00
04/18/2017 06:45,2,0.000,ALERT,210.57,296.36,59.965,1492512303,"201051344001093","219011344069620",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,666312.0,666312.0,1953,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512367,1871934.00
04/18/2017 06:45,2,0.000,ALERT,210.80,296.66,59.954,1492512303,"201051344000900","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,685729.2,685729.2,1958,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512368,1871935.00
04/18/2017 06:45,2,0.000,ALERT,211.03,296.36,59.954,1492512303,"201051344000648","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,675189.0,675189.0,1954,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512370,1871936.00
04/18/2017 06:45,2,0.000,ALERT,211.03,297.57,59.965,1492512303,"201051344000569","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,687995.5,687995.5,1949,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512372,1871937.00
04/18/2017 06:45,2,0.000,ALERT,210.80,296.96,59.959,1492512303,"201051344000983","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,678711.7,678711.7,1949,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512374,1871938.00
04/18/2017 06:45,2,0.000,ALERT,211.03,296.96,59.986,1492512303,"201051344001158","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,664412.5,664412.5,1954,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512376,1871939.00
04/18/2017 06:45,2,0.000,ALERT,211.48,297.57,59.959,1492512303,"201051344000576","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,678473.5,678473.5,1956,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512378,1871940.00
04/18/2017 06:45,2,0.000,ALERT,210.35,294.26,59.959,1492512303,"274151322000087","219011344069620",0.00,2.50,0,292.16,297.57,0.0,0.0,0.000,874696.1,874696.1,1971,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492512379,1871941.00
04/18/2017 07:00,2,0.000,ALERT,211.25,296.96,59.959,1492513203,"201051344000645","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,677650.2,677650.2,1953,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513205,1871942.00
04/18/2017 07:00,2,0.000,ALERT,210.12,294.86,59.975,1492513203,"274151322000085","219011344069620",0.00,1.50,0,292.76,296.66,0.0,0.0,0.000,899761.3,899761.3,1947,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513207,1871943.00
04/18/2017 07:00,2,0.000,ALERT,211.48,296.36,59.959,1492513203,"201051344000633","219011344069620",0.00,0.50,0,292.76,297.87,0.0,0.0,0.000,664091.3,664091.3,1958,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513209,1871944.00
04/18/2017 07:00,2,0.000,ALERT,210.80,296.66,59.959,1492513203,"201051344000469","219011344069620",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,666903.2,666903.2,1952,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492513211,1871945.00
04/18/2017 07:00,2,0.000,ALERT,210.35,295.76,59.912,1492513203,"201051344000646","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,660467.4,660467.4,1955,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513212,1871946.00
04/18/2017 07:00,2,0.000,ALERT,209.67,294.56,59.928,1492513203,"274151322000052","219011344069620",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,932244.0,932244.0,1953,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513214,1871947.00
04/18/2017 07:00,2,0.000,ALERT,210.57,295.76,59.949,1492513203,"201051344000585","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,671555.8,671555.8,1956,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513216,1871948.00
04/18/2017 07:00,2,0.000,ALERT,210.35,296.06,59.928,1492513203,"201051344001230","219011344069620",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,664809.8,664809.8,1957,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492513218,1871949.00
04/18/2017 07:00,2,0.000,ALERT,211.03,296.66,59.949,1492513203,"201051344000582","219011344069620",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,654799.6,654799.6,1950,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513220,1871950.00
04/18/2017 07:00,2,0.000,ALERT,210.12,295.76,59.949,1492513203,"201051344000955","219011344069620",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,673130.9,673130.9,1957,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492513221,1871951.00
04/18/2017 07:00,2,0.000,ALERT,210.12,294.56,59.928,1492513203,"274151322000094","219011344069620",0.00,0.50,0,292.46,296.06,0.0,0.0,0.000,761499.4,761499.4,1994,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513223,1871952.00
04/18/2017 07:00,2,0.000,ALERT,210.80,297.26,59.891,1492513203,"201051344000579","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,684501.8,684501.8,1955,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513225,1871953.00
04/18/2017 07:00,2,0.000,ALERT,210.12,296.06,59.944,1492513203,"201051344000890","219011344069620",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,666977.5,666977.5,1955,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513227,1871954.00
04/18/2017 07:00,2,0.000,ALERT,210.57,295.76,59.949,1492513203,"201051344000438","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,669863.4,669863.4,1952,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513228,1871955.00
04/18/2017 07:00,2,0.000,ALERT,210.80,295.46,59.959,1492513203,"201051344000417","219011344069620",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,631623.4,631623.4,1966,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513230,1871956.00
04/18/2017 07:00,2,0.000,ALERT,210.12,295.46,59.959,1492513203,"274151322000083","219011344069620",0.00,1.50,0,293.36,297.57,0.0,0.0,0.000,922936.5,922936.5,1953,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513232,1871957.00
04/18/2017 07:00,2,0.000,ALERT,210.57,295.46,59.933,1492513203,"274151322000076","219011344069620",0.00,1.50,0,293.06,297.26,0.0,0.0,0.000,983668.9,983668.9,1952,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513234,1871958.00
04/18/2017 07:00,2,0.000,ALERT,210.80,297.57,59.944,1492513203,"201051344000868","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,665528.5,665528.5,1957,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492513236,1871959.00
04/18/2017 07:00,2,0.000,ALERT,209.90,296.36,59.912,1492513203,"274151322000095","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,974260.1,974260.1,1951,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513238,1871960.00
04/18/2017 07:00,2,0.000,ALERT,210.57,296.96,59.938,1492513203,"201051344000988","219011344069620",0.00,1.00,0,292.46,298.17,0.0,0.0,0.000,606710.5,606710.5,1955,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513239,1871961.00
04/18/2017 07:00,2,0.000,ALERT,210.35,294.86,59.896,1492513203,"201051344001025","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,669139.3,669139.3,1956,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513241,1871962.00
04/18/2017 07:00,2,0.000,ALERT,210.80,296.96,59.938,1492513203,"201051344000458","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,677767.0,677767.0,1950,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513243,1871963.00
04/18/2017 07:00,2,0.000,ALERT,211.25,296.96,59.938,1492513203,"201051344000853","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,678117.9,678117.9,1952,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513245,1871964.00
04/18/2017 07:00,2,0.000,ALERT,210.80,295.46,59.944,1492513203,"201051344000685","219011344069620",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,669967.8,669967.8,1960,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513247,1871965.00
04/18/2017 07:00,2,0.000,ALERT,210.57,295.46,59.944,1492513203,"201051344000917","219011344069620",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,666578.9,666578.9,1956,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513248,1871966.00
04/18/2017 07:00,2,0.000,ALERT,210.57,295.76,59.954,1492513203,"201051344001145","219011344069620",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,674416.1,674416.1,1956,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492513250,1871967.00
04/18/2017 07:00,2,0.000,ALERT,210.35,294.86,59.986,1492513203,"201051344000651","219011344069620",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,663213.8,663213.8,1954,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492513252,1871968.00
04/18/2017 07:00,2,0.000,ALERT,209.44,294.56,59.938,1492513203,"274151322000088","219011344069620",0.00,1.50,0,292.76,296.36,0.0,0.0,0.000,884509.9,884509.9,1954,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492513254,1871969.00
04/18/2017 07:00,2,0.000,ALERT,210.57,294.86,59.933,1492513203,"274151322000068","219011344069620",0.00,2.00,0,292.46,295.76,0.0,0.0,0.000,761876.3,761876.3,1991,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513255,1871970.00
04/18/2017 07:00,2,0.000,ALERT,210.12,295.76,59.959,1492513203,"201051344001135","219011344069620",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,658907.5,658907.5,1958,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513257,1871971.00
04/18/2017 07:00,2,0.000,ALERT,210.35,297.26,59.938,1492513203,"201051344000594","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,679615.8,679615.8,1956,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513259,1871972.00
04/18/2017 07:00,2,0.000,ALERT,210.57,295.46,59.949,1492513203,"201051344001203","219011344069620",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,667530.4,667530.4,1954,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513261,1871973.00
04/18/2017 07:00,2,0.000,ALERT,209.67,295.46,59.938,1492513203,"274151322000054","219011344069620",0.00,2.00,0,293.06,296.96,0.0,0.0,0.000,902659.2,902659.2,1949,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492513263,1871974.00
04/18/2017 07:00,2,0.000,ALERT,211.03,296.36,59.944,1492513203,"201051344000867","219011344069620",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,664524.3,664524.3,1960,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513264,1871975.00
04/18/2017 07:00,2,0.000,ALERT,210.35,295.76,59.944,1492513203,"201051344001093","219011344069620",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,666312.0,666312.0,1955,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513266,1871976.00
04/18/2017 07:00,2,0.000,ALERT,210.57,296.96,59.944,1492513203,"201051344000900","219011344069620",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,685729.2,685729.2,1960,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492513268,1871977.00
04/18/2017 07:00,2,0.000,ALERT,210.80,296.06,59.981,1492513203,"201051344000648","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,675189.0,675189.0,1956,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513270,1871978.00
04/18/2017 07:00,2,0.000,ALERT,210.80,297.57,59.912,1492513203,"201051344000569","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,687995.5,687995.5,1951,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513272,1871979.00
04/18/2017 07:00,2,0.000,ALERT,210.80,296.96,59.944,1492513203,"201051344000983","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,678711.7,678711.7,1951,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513273,1871980.00
04/18/2017 07:00,2,0.000,ALERT,210.80,296.66,59.944,1492513203,"201051344001158","219011344069620",0.00,0.00,0,294.56,298.17,0.0,0.0,0.000,664412.5,664412.5,1956,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513275,1871981.00
04/18/2017 07:00,2,0.000,ALERT,211.25,297.26,59.949,1492513203,"201051344000576","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,678473.5,678473.5,1958,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513277,1871982.00
04/18/2017 07:00,2,0.000,ALERT,210.12,294.86,59.928,1492513203,"274151322000087","219011344069620",0.00,2.00,0,292.16,296.06,0.0,0.0,0.000,874696.1,874696.1,1973,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492513279,1871983.00
04/18/2017 07:15,2,0.131,ALERT,211.03,296.06,59.986,1492514104,"201051344000645","219011344069620",20.97,1.50,0,294.86,298.47,2.8,0.8,0.000,677650.2,677650.2,1955,0,0,0,L,1122011218,0,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1492514106,1871984.00
04/18/2017 07:15,2,0.062,ALERT,210.12,295.76,59.986,1492514104,"274151322000085","219011344069620",21.11,2.00,0,292.16,296.96,1.3,0.0,0.000,899761.3,899761.3,1949,0,0,0,L,1151911521,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1492514107,1871985.00
04/18/2017 07:15,2,0.150,ALERT,211.25,296.06,59.981,1492514104,"201051344000633","219011344069620",19.86,1.00,0,293.36,298.17,3.1,1.0,0.000,664091.3,664091.3,1960,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1492514109,1871986.00
04/18/2017 07:15,2,0.182,ALERT,210.80,296.36,59.975,1492514104,"201051344000469","219011344069620",20.69,0.50,0,293.96,298.47,3.9,1.8,0.000,666903.3,666903.3,1954,0,0,0,L,1122011218,0,119.75,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1492514111,1871987.00
04/18/2017 07:15,2,0.139,ALERT,210.57,296.36,59.996,1492514104,"201051344000646","219011344069620",20.91,1.00,0,293.36,296.96,3.0,0.9,0.000,660467.4,660467.4,1957,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1492514113,1871988.00
04/18/2017 07:15,2,0.088,ALERT,209.44,295.16,59.986,1492514104,"274151322000052","219011344069620",20.36,1.50,0,292.16,297.26,1.8,0.0,0.000,932244.0,932244.0,1955,0,0,0,L,1151911521,0,120.20,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1492514115,1871989.00
04/18/2017 07:15,2,0.143,ALERT,210.80,296.36,59.991,1492514104,"201051344000585","219011344069620",20.95,1.50,0,293.36,297.26,3.0,1.0,0.000,671555.8,671555.8,1958,0,0,0,L,1122011218,0,120.42,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1492514116,1871990.00
04/18/2017 07:15,2,0.154,ALERT,210.80,296.66,59.986,1492514104,"201051344001230","219011344069620",19.46,1.00,0,293.96,297.57,3.1,1.0,0.000,664809.8,664809.8,1959,0,0,0,L,1122011218,0,121.10,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1492514118,1871991.00
04/18/2017 07:15,2,0.170,ALERT,211.25,296.96,59.981,1492514104,"201051344000582","219011344069620",20.95,0.50,0,294.56,298.17,3.6,1.6,0.000,654799.7,654799.7,1952,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1492514120,1871992.00
04/18/2017 07:15,2,0.180,ALERT,210.35,296.36,59.986,1492514104,"201051344000955","219011344069620",20.89,1.00,0,293.66,297.26,3.8,1.8,0.000,673131.0,673131.0,1959,0,0,0,L,1122011218,0,120.20,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1492514122,1871993.00
04/18/2017 07:15,2,0.000,ALERT,209.67,306.58,59.970,1492514104,"274151322000094","219011344069620",41.29,1.00,0,292.16,391.94,0.0,0.0,0.000,761499.4,761499.4,1996,0,0,0,L,1151911521,0,120.20,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492514124,1871994.00
04/18/2017 07:15,2,0.180,ALERT,210.80,297.26,59.986,1492514104,"201051344000579","219011344069620",20.42,1.00,0,295.76,299.37,3.7,1.7,0.000,684501.9,684501.9,1957,0,0,0,L,1122011218,0,119.97,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1492514125,1871995.00
04/18/2017 07:15,2,0.174,ALERT,210.57,296.36,59.986,1492514104,"201051344000890","219011344069620",21.71,1.50,0,294.26,298.47,3.9,1.8,0.000,666977.7,666977.7,1957,0,0,0,L,1122011218,0,120.88,119.97,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1492514127,1871996.00
04/18/2017 07:15,2,0.180,ALERT,211.03,296.06,60.007,1492514104,"201051344000438","219011344069620",21.33,0.50,0,293.96,297.87,3.9,1.9,0.000,669863.5,669863.5,1954,0,0,0,L,1122011218,0,121.10,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1492514129,1871997.00
04/18/2017 07:15,2,0.203,ALERT,211.03,295.46,59.975,1492514104,"201051344000417","219011344069620",18.17,1.00,0,293.36,296.96,3.8,1.7,0.000,631623.6,631623.6,1968,0,0,0,L,1122011218,0,120.65,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1492514131,1871998.00
04/18/2017 07:15,2,0.062,ALERT,209.67,296.06,59.981,1492514104,"274151322000083","219011344069620",21.21,1.50,0,293.06,297.57,1.3,0.0,0.000,922936.5,922936.5,1955,0,0,0,L,1151911521,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1492514133,1871999.00
04/18/2017 07:15,2,0.066,ALERT,210.35,295.76,59.959,1492514104,"274151322000076","219011344069620",21.57,1.50,0,292.16,297.26,1.4,0.0,0.000,983668.9,983668.9,1954,0,0,0,L,1151911521,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1492514134,1872000.00
04/18/2017 07:15,2,0.145,ALERT,210.57,297.26,59.975,1492514104,"201051344000868","219011344069620",20.00,1.00,0,295.76,299.37,2.9,0.9,0.000,665528.5,665528.5,1959,0,0,0,L,1122011218,0,119.97,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1492514136,1872001.00
04/18/2017 07:15,2,0.057,ALERT,209.90,296.36,59.965,1492514104,"274151322000095","219011344069620",21.43,0.50,0,293.66,297.87,1.3,0.0,0.000,974260.1,974260.1,1953,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1492514138,1872002.00
04/18/2017 07:15,2,0.121,ALERT,210.57,296.36,59.965,1492514104,"201051344000988","219011344069620",18.33,1.50,0,292.46,298.17,2.3,0.3,0.000,606710.5,606710.5,1957,0,0,0,L,1122011218,0,119.75,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1492514140,1872003.00
04/18/2017 07:15,2,0.148,ALERT,210.57,294.86,59.959,1492514104,"201051344001025","219011344069620",22.40,0.50,0,293.36,297.87,3.4,1.4,0.000,669139.4,669139.4,1958,0,0,0,L,1122011218,0,120.42,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1492514142,1872004.00
04/18/2017 07:15,2,0.156,ALERT,210.57,296.66,59.959,1492514104,"201051344000458","219011344069620",20.97,2.50,0,295.16,299.37,3.4,1.3,0.000,677767.1,677767.1,1952,0,0,0,L,1122011218,0,120.20,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1492514143,1872005.00
04/18/2017 07:15,2,0.141,ALERT,211.25,296.66,59.959,1492514104,"201051344000853","219011344069620",19.60,1.00,0,294.86,299.07,2.8,0.8,0.000,678117.9,678117.9,1954,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1492514145,1872006.00
04/18/2017 07:15,2,0.154,ALERT,211.03,296.36,59.959,1492514104,"201051344000685","219011344069620",21.37,1.50,0,293.36,297.26,3.4,1.3,0.000,669967.9,669967.9,1962,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1492514147,1872007.00
04/18/2017 07:15,2,0.146,ALERT,211.03,295.46,59.975,1492514104,"201051344000917","219011344069620",20.89,2.50,0,292.46,296.66,3.1,1.1,0.000,666578.9,666578.9,1958,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1492514149,1872008.00
04/18/2017 07:15,2,0.137,ALERT,211.03,296.36,59.959,1492514104,"201051344001145","219011344069620",21.73,1.00,0,294.26,297.87,3.0,1.0,0.000,674416.2,674416.2,1958,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1492514151,1872009.00
04/18/2017 07:15,2,0.188,ALERT,210.80,295.46,59.954,1492514104,"201051344000651","219011344069620",21.11,0.00,0,293.06,296.96,4.0,2.0,0.000,663214.0,663214.0,1956,0,0,0,L,1122011218,0,121.10,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1492514153,1872010.00
04/18/2017 07:15,2,0.051,ALERT,209.44,295.46,59.949,1492514104,"274151322000088","219011344069620",20.65,2.50,0,292.16,296.66,1.1,0.0,0.000,884509.9,884509.9,1956,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1492514155,1872011.00
04/18/2017 07:15,2,0.006,ALERT,210.57,306.58,59.949,1492514104,"274151322000068","219011344069620",41.71,2.50,0,292.76,397.35,0.0,0.0,0.000,761876.3,761876.3,1993,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492514157,1872012.00
04/18/2017 07:15,2,0.141,ALERT,210.57,296.06,59.959,1492514104,"201051344001135","219011344069620",22.07,1.00,0,293.96,297.87,3.1,1.1,0.000,658907.5,658907.5,1960,0,0,0,L,1122011218,0,120.65,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1492514159,1872013.00
04/18/2017 07:15,2,0.156,ALERT,210.35,296.66,59.917,1492514104,"201051344000594","219011344069620",21.37,0.50,0,294.56,298.77,3.4,1.4,0.000,679615.8,679615.8,1958,0,0,0,L,1122011218,0,119.97,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1492514160,1872014.00
04/18/2017 07:15,2,0.168,ALERT,211.03,295.76,59.949,1492514104,"201051344001203","219011344069620",19.52,1.00,0,293.66,299.07,3.3,1.3,0.000,667530.5,667530.5,1956,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1492514162,1872015.00
04/18/2017 07:15,2,0.062,ALERT,209.90,294.86,59.965,1492514104,"274151322000054","219011344069620",21.89,2.50,0,292.46,297.26,1.4,0.0,0.000,902659.2,902659.2,1951,0,0,0,L,1151911521,0,120.65,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1492514164,1872016.00
04/18/2017 07:15,2,0.141,ALERT,211.03,296.06,59.938,1492514104,"201051344000867","219011344069620",21.27,2.00,0,293.96,298.47,3.0,1.0,0.000,664524.3,664524.3,1962,0,0,0,L,1122011218,0,120.42,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1492514166,1872017.00
04/18/2017 07:15,2,0.209,ALERT,210.80,296.06,59.965,1492514104,"201051344001093","219011344069620",21.35,2.00,0,293.66,296.96,4.5,2.5,0.000,666312.3,666312.3,1957,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1492514168,1872018.00
04/18/2017 07:15,2,0.082,ALERT,210.57,296.36,59.965,1492514104,"201051344000900","219011344069620",20.63,1.00,0,294.56,298.47,1.8,0.0,0.000,685729.2,685729.2,1962,0,0,0,L,1122011218,0,120.20,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1492514169,1872019.00
04/18/2017 07:15,2,0.164,ALERT,210.80,295.76,59.970,1492514104,"201051344000648","219011344069620",21.17,0.50,0,294.26,298.47,3.5,1.5,0.000,675189.1,675189.1,1958,0,0,0,L,1122011218,0,119.75,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1492514171,1872020.00
04/18/2017 07:15,2,0.160,ALERT,210.80,297.26,59.975,1492514104,"201051344000569","219011344069620",21.29,1.50,0,295.46,299.37,3.5,1.4,0.000,687995.6,687995.6,1953,0,0,0,L,1122011218,0,119.75,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1492514173,1872021.00
04/18/2017 07:15,2,0.141,ALERT,210.57,296.96,59.970,1492514104,"201051344000983","219011344069620",21.29,1.50,0,295.16,298.77,3.1,1.0,0.000,678711.7,678711.7,1953,0,0,0,L,1122011218,0,120.20,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1492514175,1872022.00
04/18/2017 07:15,2,0.135,ALERT,211.03,296.66,59.981,1492514104,"201051344001158","219011344069620",21.25,0.50,0,294.26,298.17,2.9,0.9,0.000,664412.6,664412.6,1958,0,0,0,L,1122011218,0,119.97,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1492514177,1872023.00
04/18/2017 07:15,2,0.176,ALERT,211.25,296.96,59.975,1492514104,"201051344000576","219011344069620",20.08,1.00,0,294.56,298.47,3.6,1.5,0.000,678473.6,678473.6,1960,0,0,0,L,1122011218,0,120.42,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1492514178,1872024.00
04/18/2017 07:15,2,0.076,ALERT,209.90,294.56,59.975,1492514104,"274151322000087","219011344069620",20.85,2.50,0,291.25,296.36,1.6,0.0,0.000,874696.1,874696.1,1975,0,0,0,L,1151911521,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492514180,1872025.00
04/18/2017 07:30,2,0.199,ACTIVE,210.80,333.63,59.991,1492515005,"201051344000645","219011344069620",26.02,2.50,0,294.56,345.96,5.2,3.1,0.004,677650.7,677650.7,1957,0,0,0,L,1122011218,0,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515006,1872026.00
04/18/2017 07:30,2,0.100,ACTIVE,209.44,332.73,60.007,1492515005,"274151322000085","219011344069620",27.61,3.00,0,293.36,339.65,2.8,0.8,0.009,899761.3,899761.3,1951,0,0,0,L,1151911521,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515007,1872027.00
04/18/2017 07:30,2,0.191,ACTIVE,211.25,334.84,59.986,1492515005,"201051344000633","219011344069620",27.69,1.50,0,292.46,342.35,5.4,3.3,0.004,664091.9,664091.9,1962,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515008,1872028.00
04/18/2017 07:30,2,0.217,ACTIVE,210.80,333.33,59.991,1492515005,"201051344000469","219011344069620",27.71,1.00,0,293.36,343.85,6.1,4.0,0.004,666904.1,666904.1,1956,0,0,0,L,1122011218,0,119.75,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515009,1872029.00
04/18/2017 07:30,2,0.184,ACTIVE,210.35,333.63,59.991,1492515005,"201051344000646","219011344069620",28.17,2.00,0,293.96,344.15,5.3,3.2,0.004,660468.0,660468.0,1959,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515010,1872030.00
04/18/2017 07:30,2,0.129,ACTIVE,209.22,331.23,60.023,1492515005,"274151322000052","219011344069620",26.72,3.00,0,293.66,337.84,3.5,1.4,0.000,932244.2,932244.2,1957,0,0,0,L,1151911521,0,119.97,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515011,1872031.00
04/18/2017 07:30,2,0.213,ACTIVE,210.80,334.24,59.959,1492515005,"201051344000585","219011344069620",25.47,2.50,0,294.26,346.86,5.5,3.4,0.009,671556.4,671556.4,1960,0,0,0,L,1122011218,0,120.42,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515012,1872032.00
04/18/2017 07:30,2,0.223,ALERT,210.80,333.03,59.991,1492515005,"201051344001230","219011344069620",23.52,2.00,0,294.56,345.96,5.3,3.2,0.004,664810.4,664810.4,1961,0,0,0,L,1122011218,0,121.10,120.20,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515014,1872033.00
04/18/2017 07:30,2,0.230,ACTIVE,211.48,333.93,60.002,1492515005,"201051344000582","219011344069620",25.86,1.50,0,295.16,345.36,6.0,3.9,0.000,654800.4,654800.4,1954,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515015,1872034.00
04/18/2017 07:30,2,0.256,ACTIVE,210.57,333.03,60.002,1492515005,"201051344000955","219011344069620",25.60,2.00,0,294.56,343.55,6.6,4.5,0.004,673131.8,673131.8,1961,0,0,0,L,1122011218,0,120.42,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515016,1872035.00
04/18/2017 07:30,2,0.000,ALERT,210.12,295.16,59.986,1492515005,"274151322000094","219011344069620",42.96,1.50,0,292.46,408.18,0.0,0.0,0.000,761499.4,761499.4,1998,0,0,0,L,1151911521,0,120.20,121.55,0002,-1,0,0,0,0,0,0,255,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1492515017,1872036.00
04/18/2017 07:30,2,0.250,ACTIVE,211.03,333.33,60.002,1492515005,"201051344000579","219011344069620",25.41,2.00,0,295.16,345.36,6.5,4.3,0.004,684502.7,684502.7,1959,0,0,0,L,1122011218,0,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515018,1872037.00
04/18/2017 07:30,2,0.219,ACTIVE,210.80,332.73,59.981,1492515005,"201051344000890","219011344069620",28.35,2.50,0,294.56,339.65,6.3,4.2,0.009,666978.5,666978.5,1959,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515019,1872038.00
04/18/2017 07:30,2,0.250,ACTIVE,211.03,333.33,59.965,1492515005,"201051344000438","219011344069620",25.03,2.00,0,294.26,342.65,6.3,4.2,0.004,669864.3,669864.3,1956,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515020,1872039.00
04/18/2017 07:30,2,0.254,ACTIVE,211.03,296.66,60.028,1492515005,"201051344000417","219011344069620",19.62,1.50,0,293.36,298.77,5.1,3.0,0.000,631624.2,631624.2,1970,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515021,1872040.00
04/18/2017 07:30,2,0.104,ACTIVE,210.57,334.24,59.991,1492515005,"274151322000083","219011344069620",26.84,3.00,0,293.66,341.15,2.9,0.8,0.009,922936.6,922936.6,1957,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515022,1872041.00
04/18/2017 07:30,2,0.107,ACTIVE,211.03,334.54,59.991,1492515005,"274151322000076","219011344069620",27.79,3.00,0,293.96,341.15,3.0,1.0,0.000,983669.0,983669.0,1956,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515023,1872042.00
04/18/2017 07:30,2,0.184,ACTIVE,211.03,333.93,59.996,1492515005,"201051344000868","219011344069620",27.31,2.00,0,295.46,342.05,5.1,3.0,0.000,665529.0,665529.0,1961,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515024,1872043.00
04/18/2017 07:30,2,0.100,ACTIVE,210.35,333.93,60.012,1492515005,"274151322000095","219011344069620",26.58,2.50,0,294.86,346.86,2.7,0.7,0.004,974260.1,974260.1,1955,0,0,0,L,1151911521,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515025,1872044.00
04/18/2017 07:30,2,0.168,ACTIVE,210.80,305.98,60.012,1492515005,"201051344000988","219011344069620",19.06,1.50,0,292.16,306.58,3.3,1.2,0.000,606710.7,606710.7,1959,0,0,0,L,1122011218,0,120.20,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515025,1872045.00
04/18/2017 07:30,2,0.197,ACTIVE,210.57,332.73,59.975,1492515005,"201051344001025","219011344069620",28.11,1.50,0,293.66,342.35,5.6,3.5,0.004,669140.0,669140.0,1960,0,0,0,L,1122011218,0,120.42,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515026,1872046.00
04/18/2017 07:30,2,0.199,ACTIVE,210.80,333.03,60.002,1492515005,"201051344000458","219011344069620",27.73,3.30,0,295.16,340.25,5.7,3.5,0.004,677767.7,677767.7,1954,0,0,0,L,1122011218,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515027,1872047.00
04/18/2017 07:30,2,0.188,ACTIVE,211.48,334.84,59.991,1492515005,"201051344000853","219011344069620",26.68,2.00,0,295.16,342.95,5.1,3.0,0.004,678118.4,678118.4,1956,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515028,1872048.00
04/18/2017 07:30,2,0.230,ALERT,211.25,334.54,59.986,1492515005,"201051344000685","219011344069620",24.57,2.50,0,294.26,343.85,5.8,3.6,0.000,669968.6,669968.6,1964,0,0,0,L,1122011218,0,121.55,120.65,0002,-1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515030,1872049.00
04/18/2017 07:30,2,0.215,ALERT,211.25,334.24,60.007,1492515005,"201051344000917","219011344069620",24.79,3.30,0,292.46,346.86,5.4,3.3,0.013,666579.5,666579.5,1960,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515032,1872050.00
04/18/2017 07:30,2,0.197,ACTIVE,211.25,334.24,59.991,1492515005,"201051344001145","219011344069620",24.93,2.00,0,294.56,343.25,5.0,2.9,0.004,674416.7,674416.7,1960,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515033,1872051.00
04/18/2017 07:30,2,0.252,ACTIVE,211.03,334.24,60.002,1492515005,"201051344000651","219011344069620",24.79,1.00,0,293.66,347.46,6.3,4.2,0.009,663214.8,663214.8,1958,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515034,1872052.00
04/18/2017 07:30,2,0.088,ACTIVE,210.12,333.63,59.981,1492515005,"274151322000088","219011344069620",26.16,3.30,0,293.06,349.56,2.4,0.3,0.004,884509.9,884509.9,1958,0,0,0,L,1151911521,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515035,1872053.00
04/18/2017 07:30,2,0.008,ALERT,211.03,295.16,60.018,1492515005,"274151322000068","219011344069620",43.12,3.00,0,291.85,413.59,0.0,0.0,0.000,761876.3,761876.3,1995,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1492515037,1872054.00
04/18/2017 07:30,2,0.184,ACTIVE,210.80,332.43,59.996,1492515005,"201051344001135","219011344069620",28.33,2.00,0,294.56,339.65,5.3,3.2,0.004,658908.1,658908.1,1962,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515038,1872055.00
04/18/2017 07:30,2,0.230,ACTIVE,210.57,333.63,59.996,1492515005,"201051344000594","219011344069620",24.01,2.00,0,294.26,342.65,5.6,3.5,0.000,679616.5,679616.5,1960,0,0,0,L,1122011218,0,120.42,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515039,1872056.00
04/18/2017 07:30,2,0.225,ALERT,211.03,333.03,59.986,1492515005,"201051344001203","219011344069620",24.53,2.00,0,294.26,349.56,5.6,3.5,0.004,667531.1,667531.1,1958,0,0,0,L,1122011218,0,121.33,120.42,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515040,1872057.00
04/18/2017 07:30,2,0.102,ACTIVE,210.12,334.24,60.002,1492515005,"274151322000054","219011344069620",26.66,3.70,0,293.66,343.25,2.8,0.8,0.000,902659.3,902659.3,1953,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515041,1872058.00
04/18/2017 07:30,2,0.203,ACTIVE,210.80,332.43,59.991,1492515005,"201051344000867","219011344069620",24.17,3.00,0,293.96,347.16,5.0,2.9,0.004,664524.8,664524.8,1964,0,0,0,L,1122011218,0,120.20,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515042,1872059.00
04/18/2017 07:30,2,0.268,ACTIVE,210.80,333.63,60.007,1492515005,"201051344001093","219011344069620",25.17,3.00,0,293.96,345.36,6.8,4.7,0.009,666313.2,666313.2,1959,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515043,1872060.00
04/18/2017 07:30,2,0.127,ACTIVE,210.80,333.63,59.996,1492515005,"201051344000900","219011344069620",26.36,2.00,0,294.26,344.15,3.4,1.4,0.000,685729.4,685729.4,1964,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515044,1872061.00
04/18/2017 07:30,2,0.203,ACTIVE,211.03,333.33,59.996,1492515005,"201051344000648","219011344069620",27.87,1.50,0,294.56,340.85,5.8,3.7,0.004,675189.8,675189.8,1960,0,0,0,L,1122011218,0,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515045,1872062.00
04/18/2017 07:30,2,0.207,ACTIVE,211.03,333.63,59.996,1492515005,"201051344000569","219011344069620",26.32,2.00,0,295.76,343.25,5.6,3.4,0.009,687996.3,687996.3,1955,0,0,0,L,1122011218,0,119.97,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515046,1872063.00
04/18/2017 07:30,2,0.189,ACTIVE,210.80,333.03,59.986,1492515005,"201051344000983","219011344069620",26.06,2.50,0,295.16,341.15,5.0,2.9,0.000,678712.3,678712.3,1955,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515047,1872064.00
04/18/2017 07:30,2,0.191,ACTIVE,211.03,333.63,59.996,1492515005,"201051344001158","219011344069620",25.05,1.00,0,294.56,342.95,4.9,2.8,0.004,664413.0,664413.0,1960,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515048,1872065.00
04/18/2017 07:30,2,0.232,ACTIVE,211.48,335.44,59.991,1492515005,"201051344000576","219011344069620",24.55,2.00,0,295.16,345.66,5.8,3.7,0.000,678474.2,678474.2,1962,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515049,1872066.00
04/18/2017 07:30,2,0.098,ALERT,210.35,324.92,59.965,1492515005,"274151322000087","219011344069620",28.01,3.00,0,292.16,334.24,2.8,0.8,0.000,874696.2,874696.2,1977,0,0,0,L,1151911521,0,121.10,121.10,0002,3,0,0,0,0,0,0,39,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515050,1872067.00
04/18/2017 07:45,2,0.223,ALERT,212.16,336.34,60.023,1492515904,"201051344000645","219011344069620",28.15,3.30,0,294.26,339.65,6.3,4.2,0.013,677651.7,677651.7,1958,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515906,1872068.00
04/18/2017 07:45,2,0.135,ALERT,211.25,334.24,59.986,1492515904,"274151322000085","219011344069620",27.51,3.70,0,293.06,337.84,3.8,1.7,0.009,899761.6,899761.6,1952,0,0,0,L,1151911521,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515908,1872069.00
04/18/2017 07:45,2,0.252,ALERT,212.38,337.54,59.996,1492515904,"201051344000633","219011344069620",27.06,2.50,0,292.76,341.15,6.9,4.8,0.009,664092.9,664092.9,1963,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515910,1872070.00
