ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 07:45,2,0.262,ALERT,211.70,335.74,60.012,1492515904,"201051344000469","219011344069620",28.13,2.00,0,293.66,339.95,7.5,5.3,0.013,666905.2,666905.2,1957,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515911,1872071.00
04/18/2017 07:45,2,0.225,ALERT,211.25,333.93,59.970,1492515904,"201051344000646","219011344069620",29.20,2.50,0,294.26,337.84,6.6,4.5,0.013,660469.0,660469.0,1960,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515913,1872072.00
04/18/2017 07:45,2,0.164,ACTIVE,211.03,334.24,59.991,1492515904,"274151322000052","219011344069620",27.73,3.70,0,313.50,345.96,4.6,2.5,0.009,932244.6,932244.6,1958,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515914,1872073.00
04/18/2017 07:45,2,0.236,ALERT,211.48,334.24,59.991,1492515904,"201051344000585","219011344069620",28.47,3.00,0,294.56,338.44,6.9,4.7,0.018,671557.4,671557.4,1961,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515916,1872074.00
04/18/2017 07:45,2,0.250,ACTIVE,211.25,333.93,60.002,1492515904,"201051344001230","219011344069620",26.46,2.50,0,295.16,337.54,6.7,4.6,0.013,664811.4,664811.4,1963,0,0,0,L,1122011218,0,121.33,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515917,1872075.00
04/18/2017 07:45,2,0.256,ALERT,211.70,334.84,59.991,1492515904,"201051344000582","219011344069620",28.63,2.00,0,295.76,338.14,7.4,5.2,0.009,654801.5,654801.5,1955,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515919,1872076.00
04/18/2017 07:45,2,0.277,ALERT,211.03,333.33,60.012,1492515904,"201051344000955","219011344069620",28.25,3.00,0,294.86,337.24,8.0,5.7,0.018,673133.1,673133.1,1962,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515920,1872077.00
04/18/2017 07:45,2,0.080,ALERT,211.03,336.04,59.986,1492515904,"274151322000094","219011344069620",29.28,2.50,0,293.36,413.89,2.4,0.3,0.009,761499.4,761499.4,2000,0,0,0,L,1151911521,0,121.10,121.78,0002,-0,0,0,0,0,0,0,38,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515922,1872078.00
04/18/2017 07:45,2,0.266,ALERT,211.70,335.14,60.007,1492515904,"201051344000579","219011344069620",28.49,3.00,0,296.06,339.04,7.7,5.5,0.013,684503.9,684503.9,1960,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515924,1872079.00
04/18/2017 07:45,2,0.266,ALERT,211.03,332.73,60.002,1492515904,"201051344000890","219011344069620",28.45,3.00,0,295.46,338.14,7.7,5.5,0.018,666979.7,666979.7,1960,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515926,1872080.00
04/18/2017 07:45,2,0.268,ALERT,211.48,333.63,59.965,1492515904,"201051344000438","219011344069620",28.65,2.00,0,294.86,339.65,7.8,5.6,0.009,669865.5,669865.5,1957,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515928,1872081.00
04/18/2017 07:45,2,0.287,ALERT,211.70,334.24,60.028,1492515904,"201051344000417","219011344069620",19.72,2.50,0,294.86,345.96,5.7,3.6,0.009,631625.0,631625.0,1971,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515929,1872082.00
04/18/2017 07:45,2,0.139,ALERT,211.25,335.44,59.991,1492515904,"274151322000083","219011344069620",27.85,4.00,0,294.86,338.14,4.0,1.9,0.013,922936.9,922936.9,1958,0,0,0,L,1151911521,0,121.10,121.78,0002,0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515931,1872083.00
04/18/2017 07:45,2,0.148,ACTIVE,211.93,335.44,59.996,1492515904,"274151322000076","219011344069620",27.81,4.00,0,318.00,347.46,4.2,2.1,0.013,983669.4,983669.4,1957,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515932,1872084.00
04/18/2017 07:45,2,0.230,ALERT,211.48,335.74,59.996,1492515904,"201051344000868","219011344069620",27.45,2.50,0,296.06,339.34,6.5,4.3,0.009,665530.0,665530.0,1962,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515934,1872085.00
04/18/2017 07:45,2,0.135,ALERT,211.25,334.84,59.981,1492515904,"274151322000095","219011344069620",27.71,3.30,0,295.76,337.84,3.8,1.7,0.009,974260.4,974260.4,1956,0,0,0,L,1151911521,0,121.55,121.33,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515936,1872086.00
04/18/2017 07:45,2,0.203,ACTIVE,211.25,336.64,59.954,1492515904,"201051344000988","219011344069620",19.04,2.50,0,293.36,348.36,4.0,1.9,0.000,606711.1,606711.1,1960,0,0,0,L,1122011218,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515937,1872087.00
04/18/2017 07:45,2,0.244,ALERT,211.25,333.33,60.002,1492515904,"201051344001025","219011344069620",27.97,2.00,0,294.26,337.84,6.9,4.8,0.013,669141.1,669141.1,1961,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515939,1872088.00
04/18/2017 07:45,2,0.246,ALERT,211.48,334.84,59.986,1492515904,"201051344000458","219011344069620",28.01,4.00,0,295.16,339.65,7.0,4.8,0.013,677768.8,677768.8,1955,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515941,1872089.00
04/18/2017 07:45,2,0.244,ALERT,212.16,336.64,59.986,1492515904,"201051344000853","219011344069620",25.15,2.50,0,295.16,340.25,6.2,4.1,0.013,678119.3,678119.3,1957,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515942,1872090.00
04/18/2017 07:45,2,0.252,ACTIVE,211.70,335.44,59.986,1492515904,"201051344000685","219011344069620",27.91,2.50,0,294.26,338.74,7.1,5.0,0.013,669969.6,669969.6,1966,0,0,0,L,1122011218,0,122.01,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515943,1872091.00
04/18/2017 07:45,2,0.242,ACTIVE,211.70,335.44,59.981,1492515904,"201051344000917","219011344069620",27.73,3.70,0,293.36,338.44,6.8,4.6,0.013,666580.5,666580.5,1962,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515944,1872092.00
04/18/2017 07:45,2,0.221,ALERT,211.70,334.54,59.981,1492515904,"201051344001145","219011344069620",28.41,2.50,0,294.56,338.14,6.4,4.2,0.018,674417.6,674417.6,1961,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515946,1872093.00
04/18/2017 07:45,2,0.270,ALERT,211.48,333.93,60.018,1492515904,"201051344000651","219011344069620",28.37,1.50,0,294.56,338.74,7.8,5.6,0.022,663216.0,663216.0,1959,0,0,0,L,1122011218,0,121.78,120.88,0002,0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515948,1872094.00
04/18/2017 07:45,2,0.123,ALERT,210.80,334.54,59.975,1492515904,"274151322000088","219011344069620",26.78,4.00,0,294.86,337.24,3.4,1.3,0.004,884510.1,884510.1,1959,0,0,0,L,1151911521,0,121.78,121.10,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515949,1872095.00
04/18/2017 07:45,2,0.098,ALERT,211.70,336.34,59.981,1492515904,"274151322000068","219011344069620",29.46,4.00,0,293.36,413.89,2.9,0.9,0.013,761876.4,761876.4,1997,0,0,0,L,1151911521,0,121.78,121.78,0002,3,0,0,0,0,0,0,29,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515951,1872096.00
04/18/2017 07:45,2,0.230,ALERT,211.03,332.73,60.012,1492515904,"201051344001135","219011344069620",28.59,3.00,0,295.76,336.94,6.7,4.5,0.018,658909.1,658909.1,1963,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515953,1872097.00
04/18/2017 07:45,2,0.256,ALERT,211.25,335.44,59.975,1492515904,"201051344000594","219011344069620",27.33,2.50,0,295.16,338.74,7.1,4.9,0.013,679617.5,679617.5,1961,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515955,1872098.00
04/18/2017 07:45,2,0.250,ACTIVE,211.48,333.93,59.986,1492515904,"201051344001203","219011344069620",27.55,2.50,0,295.16,339.04,7.0,4.8,0.018,667532.2,667532.2,1960,0,0,0,L,1122011218,0,121.78,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515956,1872099.00
04/18/2017 07:45,2,0.135,ACTIVE,210.80,334.54,59.970,1492515904,"274151322000054","219011344069620",27.89,4.50,0,311.99,347.76,3.8,1.8,0.013,902659.6,902659.6,1954,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515957,1872100.00
04/18/2017 07:45,2,0.230,ALERT,211.70,335.44,59.954,1492515904,"201051344000867","219011344069620",27.61,3.30,0,293.96,338.74,6.5,4.3,0.013,664525.7,664525.7,1965,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515959,1872101.00
04/18/2017 07:45,2,0.293,ALERT,211.48,335.44,59.975,1492515904,"201051344001093","219011344069620",28.13,3.30,0,294.86,339.34,8.4,6.2,0.013,666314.5,666314.5,1960,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515960,1872102.00
04/18/2017 07:45,2,0.168,ALERT,211.70,336.04,59.949,1492515904,"201051344000900","219011344069620",26.88,2.50,0,294.56,338.14,4.6,2.5,0.009,685729.8,685729.8,1965,0,0,0,L,1122011218,0,121.10,121.33,0002,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515962,1872103.00
04/18/2017 07:45,2,0.250,ALERT,211.70,335.74,60.012,1492515904,"201051344000648","219011344069620",28.17,2.00,0,294.86,340.25,7.2,5.0,0.013,675190.9,675190.9,1961,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515964,1872104.00
04/18/2017 07:45,2,0.221,ALERT,211.70,335.44,59.975,1492515904,"201051344000569","219011344069620",30.14,3.00,0,295.76,339.04,6.8,4.6,0.013,687997.3,687997.3,1956,0,0,0,L,1122011218,0,120.42,121.55,0002,0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515966,1872105.00
04/18/2017 07:45,2,0.227,ALERT,211.48,334.84,59.975,1492515904,"201051344000983","219011344069620",27.79,3.00,0,295.46,338.44,6.4,4.3,0.013,678713.1,678713.1,1956,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515968,1872106.00
04/18/2017 07:45,2,0.227,ALERT,211.70,335.44,59.991,1492515904,"201051344001158","219011344069620",27.49,2.00,0,295.16,339.04,6.3,4.2,0.018,664413.9,664413.9,1961,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515969,1872107.00
04/18/2017 07:45,2,0.264,ALERT,212.16,336.04,59.986,1492515904,"201051344000576","219011344069620",27.06,2.50,0,295.46,340.85,7.2,5.0,0.018,678475.4,678475.4,1963,0,0,0,L,1122011218,0,121.10,121.33,0002,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515971,1872108.00
04/18/2017 07:45,2,0.148,ALERT,211.25,335.14,59.981,1492515904,"274151322000087","219011344069620",27.25,4.50,0,293.66,340.85,4.1,2.1,0.004,874696.4,874696.4,1979,0,0,0,L,1151911521,0,121.33,121.55,0002,4,0,0,0,0,0,0,163,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492515973,1872109.00
04/18/2017 08:00,2,0.279,ACTIVE,211.93,336.34,59.970,1492516804,"201051344000645","219011344069620",28.82,3.70,0,321.31,353.47,8.2,6.0,0.027,677652.9,677652.9,1960,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516805,1872110.00
04/18/2017 08:00,2,0.197,ACTIVE,211.25,335.44,59.991,1492516804,"274151322000085","219011344069620",27.67,4.50,0,332.13,338.44,5.5,3.4,0.018,899762.2,899762.2,1954,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516806,1872111.00
04/18/2017 08:00,2,0.285,ACTIVE,212.16,338.14,59.954,1492516804,"201051344000633","219011344069620",30.08,3.00,0,306.58,374.81,8.7,6.5,0.027,664094.3,664094.3,1965,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516807,1872112.00
04/18/2017 08:00,2,0.309,ACTIVE,211.70,336.34,59.965,1492516804,"201051344000469","219011344069620",29.42,2.50,0,316.80,355.88,9.3,7.0,0.035,666906.7,666906.7,1959,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516808,1872113.00
04/18/2017 08:00,2,0.305,ACTIVE,210.80,334.24,59.965,1492516804,"201051344000646","219011344069620",28.33,3.00,0,326.72,342.05,8.8,6.6,0.035,660470.3,660470.3,1962,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516808,1872114.00
04/18/2017 08:00,2,0.223,ACTIVE,210.80,336.04,59.965,1492516804,"274151322000052","219011344069620",28.73,4.50,0,330.33,338.74,6.5,4.3,0.027,932245.5,932245.5,1959,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516809,1872115.00
04/18/2017 08:00,2,0.303,ACTIVE,211.03,334.54,59.996,1492516804,"201051344000585","219011344069620",29.40,3.30,0,328.22,340.55,9.0,6.8,0.035,671558.8,671558.8,1963,0,0,0,L,1122011218,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516810,1872116.00
04/18/2017 08:00,2,0.301,ACTIVE,210.80,333.33,59.965,1492516804,"201051344001230","219011344069620",29.08,3.00,0,324.02,341.45,8.9,6.6,0.031,664812.7,664812.7,1964,0,0,0,L,1122011218,0,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516811,1872117.00
04/18/2017 08:00,2,0.320,ACTIVE,211.48,334.84,59.965,1492516804,"201051344000582","219011344069620",28.82,2.50,0,327.92,339.34,9.3,7.1,0.031,654803.0,654803.0,1957,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516812,1872118.00
04/18/2017 08:00,2,0.340,ACTIVE,210.80,333.03,59.965,1492516804,"201051344000955","219011344069620",28.69,3.30,0,327.32,339.34,9.9,7.6,0.035,673134.7,673134.7,1964,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516813,1872119.00
04/18/2017 08:00,2,0.125,ALERT,211.03,334.84,59.959,1492516804,"274151322000094","219011344069620",30.20,3.30,0,294.86,414.49,3.8,1.8,0.013,761499.6,761499.6,2002,0,0,0,L,1151911521,0,120.88,121.78,0002,0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516815,1872120.00
04/18/2017 08:00,2,0.299,ACTIVE,211.48,335.74,59.949,1492516804,"201051344000579","219011344069620",30.79,3.30,0,323.11,349.56,9.4,7.1,0.031,684505.5,684505.5,1962,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516816,1872121.00
04/18/2017 08:00,2,0.309,ACTIVE,210.80,335.74,59.970,1492516804,"201051344000890","219011344069620",31.05,3.30,0,327.92,340.25,9.7,7.5,0.031,666981.2,666981.2,1962,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516817,1872122.00
04/18/2017 08:00,2,0.326,ACTIVE,211.25,334.24,59.965,1492516804,"201051344000438","219011344069620",29.48,3.00,0,327.92,340.25,9.8,7.5,0.031,669867.1,669867.1,1959,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516818,1872123.00
04/18/2017 08:00,2,0.375,ACTIVE,211.25,333.63,59.986,1492516804,"201051344000417","219011344069620",18.85,3.00,0,294.56,336.94,7.2,5.0,0.022,631626.0,631626.0,1973,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516819,1872124.00
04/18/2017 08:00,2,0.205,ACTIVE,211.25,336.64,59.959,1492516804,"274151322000083","219011344069620",27.77,4.50,0,331.53,339.34,5.8,3.6,0.022,922937.6,922937.6,1960,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516819,1872125.00
04/18/2017 08:00,2,0.209,ACTIVE,211.70,336.94,59.954,1492516804,"274151322000076","219011344069620",28.78,4.50,0,333.03,339.65,6.1,4.0,0.027,983670.1,983670.1,1958,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516820,1872126.00
04/18/2017 08:00,2,0.283,ACTIVE,211.70,335.74,59.970,1492516804,"201051344000868","219011344069620",28.96,3.00,0,318.61,354.07,8.3,6.1,0.031,665531.2,665531.2,1964,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516821,1872127.00
04/18/2017 08:00,2,0.201,ACTIVE,211.48,335.44,59.959,1492516804,"274151322000095","219011344069620",27.81,3.70,0,330.93,338.14,5.7,3.6,0.022,974261.1,974261.1,1958,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516822,1872128.00
04/18/2017 08:00,2,0.283,ALERT,211.48,336.34,59.959,1492516804,"201051344000988","219011344069620",18.33,3.30,0,294.56,339.65,5.3,3.2,0.009,606711.7,606711.7,1961,0,0,0,L,1122011218,0,120.88,121.33,0002,0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516824,1872129.00
04/18/2017 08:00,2,0.301,ACTIVE,211.03,333.33,59.996,1492516804,"201051344001025","219011344069620",30.14,2.50,0,328.22,345.96,9.2,6.9,0.035,669142.5,669142.5,1963,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516825,1872130.00
04/18/2017 08:00,2,0.287,ACTIVE,211.70,335.14,59.965,1492516804,"201051344000458","219011344069620",30.00,4.50,0,318.30,354.37,8.7,6.5,0.031,677770.2,677770.2,1957,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516826,1872131.00
04/18/2017 08:00,2,0.283,ACTIVE,211.93,336.34,59.933,1492516804,"201051344000853","219011344069620",29.54,3.00,0,314.10,358.58,8.5,6.3,0.031,678120.6,678120.6,1959,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516827,1872132.00
04/18/2017 08:00,2,0.312,ACTIVE,211.70,335.14,59.970,1492516804,"201051344000685","219011344069620",28.75,3.00,0,323.11,346.26,9.1,6.9,0.035,669971.1,669971.1,1967,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516828,1872133.00
04/18/2017 08:00,2,0.299,ACTIVE,211.48,335.14,59.970,1492516804,"201051344000917","219011344069620",28.69,4.00,0,327.02,342.35,8.7,6.5,0.035,666581.8,666581.8,1963,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516829,1872134.00
04/18/2017 08:00,2,0.283,ACTIVE,211.48,334.54,59.965,1492516804,"201051344001145","219011344069620",29.08,3.00,0,329.13,341.45,8.4,6.2,0.035,674418.8,674418.8,1963,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516829,1872135.00
04/18/2017 08:00,2,0.324,ACTIVE,211.03,334.54,59.938,1492516804,"201051344000651","219011344069620",29.14,2.00,0,327.62,340.25,9.6,7.3,0.031,663217.5,663217.5,1961,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516830,1872136.00
04/18/2017 08:00,2,0.184,ACTIVE,211.03,335.74,59.959,1492516804,"274151322000088","219011344069620",27.63,4.50,0,330.93,338.44,5.2,3.1,0.013,884510.6,884510.6,1961,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516831,1872137.00
04/18/2017 08:00,2,0.143,ACTIVE,211.93,335.74,59.954,1492516804,"274151322000068","219011344069620",30.49,5.00,0,317.10,359.48,4.5,2.4,0.018,761876.7,761876.7,1999,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516832,1872138.00
04/18/2017 08:00,2,0.270,ACTIVE,210.80,335.14,59.944,1492516804,"201051344001135","219011344069620",30.95,3.00,0,328.22,342.05,8.5,6.3,0.027,658910.4,658910.4,1965,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516833,1872139.00
04/18/2017 08:00,2,0.295,ACTIVE,211.48,335.74,59.991,1492516804,"201051344000594","219011344069620",29.18,3.00,0,322.51,348.06,8.8,6.5,0.027,679618.9,679618.9,1963,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516834,1872140.00
04/18/2017 08:00,2,0.307,ACTIVE,211.25,333.33,59.954,1492516804,"201051344001203","219011344069620",28.51,3.00,0,328.52,340.55,8.8,6.6,0.040,667533.5,667533.5,1961,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516835,1872141.00
04/18/2017 08:00,2,0.188,ACTIVE,211.03,335.44,59.959,1492516804,"274151322000054","219011344069620",28.19,5.50,0,331.23,338.14,5.4,3.3,0.018,902660.2,902660.2,1955,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516836,1872142.00
04/18/2017 08:00,2,0.271,ACTIVE,211.93,335.14,59.959,1492516804,"201051344000867","219011344069620",29.82,3.70,0,315.30,357.68,8.2,6.0,0.027,664527.0,664527.0,1967,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516837,1872143.00
04/18/2017 08:00,2,0.338,ACTIVE,211.25,333.93,59.965,1492516804,"201051344001093","219011344069620",29.90,3.70,0,328.22,340.25,10.3,8.0,0.035,666316.2,666316.2,1962,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516838,1872144.00
04/18/2017 08:00,2,0.223,ACTIVE,211.48,335.74,59.965,1492516804,"201051344000900","219011344069620",28.11,3.00,0,318.30,354.07,6.3,4.2,0.031,685730.7,685730.7,1967,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516839,1872145.00
04/18/2017 08:00,2,0.287,ACTIVE,211.93,335.74,59.965,1492516804,"201051344000648","219011344069620",30.02,2.50,0,324.32,350.47,8.8,6.5,0.027,675192.3,675192.3,1963,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516840,1872146.00
04/18/2017 08:00,2,0.238,ACTIVE,211.70,345.66,59.965,1492516804,"201051344000569","219011344069620",32.07,3.30,0,328.82,348.36,7.8,5.6,0.022,687998.5,687998.5,1958,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516841,1872147.00
04/18/2017 08:00,2,0.268,ACTIVE,211.70,335.44,59.965,1492516804,"201051344000983","219011344069620",29.66,3.30,0,324.02,347.16,8.1,5.9,0.040,678714.4,678714.4,1958,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516841,1872148.00
04/18/2017 08:00,2,0.264,ACTIVE,211.93,336.04,59.970,1492516804,"201051344001158","219011344069620",29.78,2.50,0,322.81,350.47,8.0,5.8,0.031,664415.1,664415.1,1963,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516843,1872149.00
04/18/2017 08:00,2,0.297,ACTIVE,212.16,336.64,59.965,1492516804,"201051344000576","219011344069620",29.86,3.00,0,317.70,355.88,9.0,6.8,0.027,678476.8,678476.8,1965,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516843,1872150.00
04/18/2017 08:00,2,0.205,ACTIVE,211.48,336.04,59.981,1492516804,"274151322000087","219011344069620",27.85,6.30,0,294.56,346.86,5.8,3.7,0.009,874697.1,874697.1,1981,0,0,0,L,1151911521,0,121.33,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492516844,1872151.00
04/18/2017 08:15,2,0.316,ACTIVE,211.93,336.34,59.975,1492517703,"201051344000645","219011344069620",29.10,4.00,0,331.53,342.35,9.4,7.1,0.044,677654.5,677654.5,1961,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517704,1872152.00
04/18/2017 08:15,2,0.236,ACTIVE,211.25,335.44,59.954,1492517703,"274151322000085","219011344069620",27.63,5.00,0,331.83,338.44,6.6,4.5,0.031,899763.2,899763.2,1955,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517705,1872153.00
04/18/2017 08:15,2,0.320,ACTIVE,212.16,336.94,59.975,1492517703,"201051344000633","219011344069620",30.26,3.30,0,330.03,343.25,9.8,7.6,0.044,664096.0,664096.0,1966,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517706,1872154.00
04/18/2017 08:15,2,0.340,ACTIVE,211.70,335.44,59.975,1492517703,"201051344000469","219011344069620",29.82,2.50,0,329.43,340.85,10.3,8.0,0.040,666908.6,666908.6,1960,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517707,1872155.00
04/18/2017 08:15,2,0.342,ACTIVE,210.80,333.93,59.975,1492517703,"201051344000646","219011344069620",28.75,3.30,0,327.62,339.34,10.0,7.7,0.044,660472.1,660472.1,1963,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517708,1872156.00
04/18/2017 08:15,2,0.264,ACTIVE,211.03,335.14,59.938,1492517703,"274151322000052","219011344069620",28.57,5.00,0,330.63,339.04,7.7,5.5,0.031,932246.7,932246.7,1960,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517709,1872157.00
04/18/2017 08:15,2,0.340,ACTIVE,211.25,334.24,59.991,1492517703,"201051344000585","219011344069620",29.82,3.70,0,329.43,339.04,10.3,8.0,0.044,671560.6,671560.6,1964,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517709,1872158.00
04/18/2017 08:15,2,0.340,ACTIVE,211.03,333.03,59.954,1492517703,"201051344001230","219011344069620",28.35,3.30,0,327.32,338.74,9.8,7.5,0.040,664814.5,664814.5,1965,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517711,1872159.00
04/18/2017 08:15,2,0.357,ACTIVE,211.70,334.84,59.975,1492517703,"201051344000582","219011344069620",28.67,3.00,0,328.82,339.04,10.4,8.1,0.049,654804.9,654804.9,1958,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517712,1872160.00
04/18/2017 08:15,2,0.367,ACTIVE,210.80,333.03,59.975,1492517703,"201051344000955","219011344069620",29.72,3.30,0,327.62,339.04,11.1,8.8,0.044,673136.8,673136.8,1965,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517713,1872161.00
04/18/2017 08:15,2,0.150,ACTIVE,211.03,338.74,59.981,1492517703,"274151322000094","219011344069620",31.39,4.00,0,332.43,341.75,4.8,2.7,0.018,761500.1,761500.1,2004,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517713,1872162.00
04/18/2017 08:15,2,0.334,ACTIVE,211.70,335.44,59.981,1492517703,"201051344000579","219011344069620",30.93,3.30,0,330.63,341.15,10.5,8.2,0.035,684507.4,684507.4,1963,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517714,1872163.00
04/18/2017 08:15,2,0.326,ACTIVE,210.80,344.15,59.981,1492517703,"201051344000890","219011344069620",31.85,3.70,0,329.13,348.66,10.6,8.3,0.040,666983.2,666983.2,1963,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517715,1872164.00
04/18/2017 08:15,2,0.369,ACTIVE,211.25,333.93,59.975,1492517703,"201051344000438","219011344069620",29.04,3.30,0,328.82,339.65,10.9,8.6,0.044,669869.1,669869.1,1960,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517716,1872165.00
04/18/2017 08:15,2,0.406,ACTIVE,211.25,333.33,59.975,1492517703,"201051344000417","219011344069620",19.44,3.30,0,327.62,339.04,8.0,5.8,0.027,631627.4,631627.4,1974,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517717,1872166.00
04/18/2017 08:15,2,0.246,ACTIVE,211.03,336.04,59.965,1492517703,"274151322000083","219011344069620",27.77,5.00,0,331.53,339.65,6.9,4.8,0.031,922938.6,922938.6,1961,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517718,1872167.00
04/18/2017 08:15,2,0.248,ACTIVE,211.48,335.14,59.970,1492517703,"274151322000076","219011344069620",29.26,5.00,0,332.73,339.34,7.3,5.2,0.040,983671.2,983671.2,1959,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517719,1872168.00
04/18/2017 08:15,2,0.307,ACTIVE,211.48,335.44,59.949,1492517703,"201051344000868","219011344069620",30.38,3.30,0,330.03,342.35,9.4,7.2,0.040,665532.8,665532.8,1965,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517720,1872169.00
04/18/2017 08:15,2,0.244,ACTIVE,211.25,334.84,59.970,1492517703,"274151322000095","219011344069620",27.81,4.00,0,331.23,338.14,6.9,4.7,0.027,974262.1,974262.1,1959,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517721,1872170.00
04/18/2017 08:15,2,0.320,ACTIVE,211.25,336.04,59.970,1492517703,"201051344000988","219011344069620",18.79,3.30,0,328.52,342.95,6.1,4.0,0.022,606712.6,606712.6,1963,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517722,1872171.00
04/18/2017 08:15,2,0.348,ACTIVE,211.03,332.73,59.970,1492517703,"201051344001025","219011344069620",29.28,3.00,0,327.62,339.04,10.4,8.1,0.049,669144.3,669144.3,1964,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517723,1872172.00
04/18/2017 08:15,2,0.328,ACTIVE,211.70,335.14,59.975,1492517703,"201051344000458","219011344069620",29.80,4.50,0,330.33,340.85,9.9,7.7,0.044,677771.9,677771.9,1958,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517723,1872173.00
04/18/2017 08:15,2,0.309,ACTIVE,212.16,336.64,59.981,1492517703,"201051344000853","219011344069620",30.57,3.30,0,330.93,343.55,9.6,7.3,0.035,678122.2,678122.2,1960,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517724,1872174.00
04/18/2017 08:15,2,0.350,ACTIVE,211.25,335.44,59.975,1492517703,"201051344000685","219011344069620",28.80,3.30,0,327.92,340.85,10.2,7.9,0.049,669972.9,669972.9,1968,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517725,1872175.00
04/18/2017 08:15,2,0.330,ACTIVE,211.25,334.54,59.944,1492517703,"201051344000917","219011344069620",28.96,4.50,0,327.02,339.95,9.8,7.5,0.053,666583.5,666583.5,1964,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517726,1872176.00
04/18/2017 08:15,2,0.326,ACTIVE,211.25,333.93,59.954,1492517703,"201051344001145","219011344069620",29.04,3.00,0,328.52,340.25,9.6,7.3,0.049,674420.5,674420.5,1964,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517727,1872177.00
04/18/2017 08:15,2,0.365,ACTIVE,211.25,334.24,59.991,1492517703,"201051344000651","219011344069620",28.92,2.50,0,328.82,339.65,10.7,8.4,0.044,663219.5,663219.5,1962,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517728,1872178.00
04/18/2017 08:15,2,0.223,ACTIVE,210.80,335.14,59.975,1492517703,"274151322000088","219011344069620",27.57,5.50,0,330.93,338.14,6.3,4.1,0.022,884511.4,884511.4,1962,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517729,1872179.00
04/18/2017 08:15,2,0.170,ACTIVE,211.93,350.77,59.975,1492517703,"274151322000068","219011344069620",32.62,6.00,0,332.73,353.77,5.6,3.5,0.018,761877.4,761877.4,2000,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517730,1872180.00
04/18/2017 08:15,2,0.287,ACTIVE,210.80,344.76,59.965,1492517703,"201051344001135","219011344069620",31.91,3.30,0,328.82,348.66,9.3,7.1,0.035,658912.0,658912.0,1966,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517731,1872181.00
04/18/2017 08:15,2,0.338,ACTIVE,211.48,335.74,59.981,1492517703,"201051344000594","219011344069620",28.75,3.30,0,328.52,344.15,9.9,7.6,0.040,679620.7,679620.7,1964,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517732,1872182.00
04/18/2017 08:15,2,0.326,ACTIVE,211.25,333.33,59.975,1492517703,"201051344001203","219011344069620",30.10,3.30,0,328.52,340.55,10.0,7.7,0.044,667535.3,667535.3,1962,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517733,1872183.00
04/18/2017 08:15,2,0.232,ACTIVE,211.03,335.14,59.975,1492517703,"274151322000054","219011344069620",27.75,6.00,0,330.93,338.44,6.5,4.4,0.031,902661.1,902661.1,1956,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517733,1872184.00
04/18/2017 08:15,2,0.305,ACTIVE,211.70,334.84,59.981,1492517703,"201051344000867","219011344069620",30.20,4.50,0,329.73,340.55,9.4,7.1,0.040,664528.6,664528.6,1968,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517734,1872185.00
04/18/2017 08:15,2,0.348,ACTIVE,211.25,340.85,59.970,1492517703,"201051344001093","219011344069620",31.47,4.00,0,327.92,346.86,11.1,8.8,0.035,666318.3,666318.3,1963,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517735,1872186.00
04/18/2017 08:15,2,0.248,ACTIVE,211.48,335.74,59.981,1492517703,"201051344000900","219011344069620",29.80,3.30,0,329.73,341.15,7.5,5.3,0.040,685731.8,685731.8,1968,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517736,1872187.00
04/18/2017 08:15,2,0.340,ACTIVE,211.70,335.44,59.981,1492517703,"201051344000648","219011344069620",28.96,3.00,0,330.93,341.45,10.0,7.7,0.040,675194.0,675194.0,1964,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517737,1872188.00
04/18/2017 08:15,2,0.240,ACTIVE,211.70,353.17,59.970,1492517703,"201051344000569","219011344069620",32.80,3.70,0,330.33,356.78,8.0,5.8,0.022,688000.0,688000.0,1959,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517738,1872189.00
04/18/2017 08:15,2,0.303,ACTIVE,211.48,335.14,59.975,1492517703,"201051344000983","219011344069620",30.00,3.30,0,328.82,340.55,9.2,7.0,0.040,678715.9,678715.9,1959,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517739,1872190.00
04/18/2017 08:15,2,0.301,ACTIVE,211.70,335.74,59.965,1492517703,"201051344001158","219011344069620",30.08,3.00,0,329.73,341.75,9.2,6.9,0.044,664416.7,664416.7,1964,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517740,1872191.00
04/18/2017 08:15,2,0.334,ACTIVE,212.16,336.94,59.970,1492517703,"201051344000576","219011344069620",30.04,3.30,0,329.73,341.75,10.2,8.0,0.040,678478.6,678478.6,1966,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517741,1872192.00
04/18/2017 08:15,2,0.238,ACTIVE,211.25,335.44,59.965,1492517703,"274151322000087","219011344069620",28.43,7.00,0,331.23,339.34,6.9,4.7,0.022,874698.1,874698.1,1982,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492517742,1872193.00
04/18/2017 08:30,2,0.314,ACTIVE,212.16,336.34,59.996,1492518603,"201051344000645","219011344069620",29.52,4.00,0,330.63,341.75,9.5,7.2,0.040,677656.3,677656.3,1962,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518604,1872194.00
04/18/2017 08:30,2,0.240,ACTIVE,211.25,335.44,59.996,1492518603,"274151322000085","219011344069620",27.71,5.50,0,331.53,340.85,6.7,4.6,0.027,899764.3,899764.3,1956,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518605,1872195.00
04/18/2017 08:30,2,0.334,ACTIVE,212.38,338.14,59.996,1492518603,"201051344000633","219011344069620",29.36,3.30,0,330.03,343.85,9.9,7.7,0.040,664097.9,664097.9,1967,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518606,1872196.00
04/18/2017 08:30,2,0.346,ACTIVE,211.93,335.74,60.007,1492518603,"201051344000469","219011344069620",29.80,3.00,0,328.52,341.15,10.5,8.2,0.044,666910.6,666910.6,1961,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518607,1872197.00
04/18/2017 08:30,2,0.354,ACTIVE,210.80,333.93,60.018,1492518603,"201051344000646","219011344069620",28.47,3.30,0,327.02,340.25,10.2,7.9,0.049,660474.1,660474.1,1964,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518608,1872198.00
04/18/2017 08:30,2,0.264,ACTIVE,211.03,334.84,59.970,1492518603,"274151322000052","219011344069620",28.88,5.50,0,330.33,343.25,7.7,5.5,0.027,932248.1,932248.1,1961,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518609,1872199.00
04/18/2017 08:30,2,0.350,ACTIVE,211.03,333.33,60.002,1492518603,"201051344000585","219011344069620",29.78,4.00,0,327.62,340.55,10.5,8.2,0.049,671562.7,671562.7,1965,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518610,1872200.00
04/18/2017 08:30,2,0.336,ACTIVE,210.80,332.73,60.007,1492518603,"201051344001230","219011344069620",29.42,3.70,0,326.12,340.25,10.0,7.7,0.049,664816.4,664816.4,1966,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518611,1872201.00
04/18/2017 08:30,2,0.354,ACTIVE,211.48,334.54,60.002,1492518603,"201051344000582","219011344069620",29.86,3.00,0,328.22,341.15,10.7,8.4,0.044,654807.0,654807.0,1959,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518611,1872202.00
04/18/2017 08:30,2,0.375,ACTIVE,210.57,333.03,60.002,1492518603,"201051344000955","219011344069620",29.78,3.70,0,326.72,340.25,11.3,9.0,0.049,673139.0,673139.0,1966,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518612,1872203.00
04/18/2017 08:30,2,0.150,ACTIVE,211.25,338.74,60.018,1492518603,"274151322000094","219011344069620",31.41,4.50,0,333.03,353.47,4.8,2.7,0.018,761500.9,761500.9,2005,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518613,1872204.00
04/18/2017 08:30,2,0.340,ACTIVE,211.70,336.04,60.002,1492518603,"201051344000579","219011344069620",30.97,3.70,0,329.73,343.55,10.7,8.4,0.040,684509.5,684509.5,1964,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518614,1872205.00
04/18/2017 08:30,2,0.365,ACTIVE,210.57,332.43,59.996,1492518603,"201051344000890","219011344069620",30.38,3.70,0,328.22,350.47,11.2,8.9,0.049,666985.4,666985.4,1964,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518615,1872206.00
04/18/2017 08:30,2,0.355,ACTIVE,211.03,333.63,60.028,1492518603,"201051344000438","219011344069620",30.69,3.30,0,328.22,341.75,11.1,8.8,0.044,669871.3,669871.3,1961,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518616,1872207.00
04/18/2017 08:30,2,0.424,ACTIVE,211.03,332.73,60.012,1492518603,"201051344000417","219011344069620",19.04,3.30,0,327.02,337.84,8.2,6.0,0.031,631628.9,631628.9,1975,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518617,1872208.00
04/18/2017 08:30,2,0.246,ACTIVE,211.48,335.14,59.996,1492518603,"274151322000083","219011344069620",27.53,5.50,0,330.93,343.25,6.9,4.7,0.035,922939.8,922939.8,1962,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518618,1872209.00
04/18/2017 08:30,2,0.254,ACTIVE,211.93,335.74,60.007,1492518603,"274151322000076","219011344069620",29.02,5.50,0,332.13,344.15,7.5,5.3,0.035,983672.5,983672.5,1960,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518619,1872210.00
04/18/2017 08:30,2,0.320,ACTIVE,211.48,336.04,59.991,1492518603,"201051344000868","219011344069620",29.24,3.70,0,329.73,340.85,9.5,7.2,0.044,665534.7,665534.7,1966,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518620,1872211.00
04/18/2017 08:30,2,0.238,ACTIVE,211.25,336.04,59.996,1492518603,"274151322000095","219011344069620",28.80,4.50,0,330.93,342.65,7.0,4.8,0.035,974263.3,974263.3,1960,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518620,1872212.00
04/18/2017 08:30,2,0.318,ACTIVE,211.48,336.94,59.996,1492518603,"201051344000988","219011344069620",18.75,3.70,0,327.62,341.45,6.1,3.9,0.031,606713.6,606713.6,1964,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518621,1872213.00
04/18/2017 08:30,2,0.336,ACTIVE,210.80,333.33,59.996,1492518603,"201051344001025","219011344069620",30.73,3.30,0,327.92,342.35,10.5,8.2,0.044,669146.4,669146.4,1965,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518622,1872214.00
04/18/2017 08:30,2,0.328,ACTIVE,211.48,335.14,59.996,1492518603,"201051344000458","219011344069620",29.90,5.00,0,329.43,341.15,10.0,7.7,0.040,677773.9,677773.9,1959,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518623,1872215.00
