ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 08:30,2,0.320,ACTIVE,212.16,337.54,59.996,1492518603,"201051344000853","219011344069620",29.62,3.70,0,330.93,341.75,9.6,7.4,0.044,678124.1,678124.1,1961,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518624,1872216.00
04/18/2017 08:30,2,0.348,ACTIVE,211.25,334.54,59.991,1492518603,"201051344000685","219011344069620",29.14,3.70,0,327.32,341.15,10.3,8.0,0.053,669974.9,669974.9,1969,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518625,1872217.00
04/18/2017 08:30,2,0.338,ACTIVE,211.25,334.54,60.007,1492518603,"201051344000917","219011344069620",28.67,5.00,0,327.62,340.55,9.8,7.6,0.049,666585.4,666585.4,1965,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518626,1872218.00
04/18/2017 08:30,2,0.318,ACTIVE,211.25,334.24,60.002,1492518603,"201051344001145","219011344069620",29.94,3.30,0,328.82,340.55,9.7,7.5,0.044,674422.4,674422.4,1965,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518627,1872219.00
04/18/2017 08:30,2,0.363,ACTIVE,210.80,333.93,59.991,1492518603,"201051344000651","219011344069620",29.26,3.00,0,328.52,339.95,10.8,8.5,0.053,663221.6,663221.6,1963,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518628,1872220.00
04/18/2017 08:30,2,0.223,ACTIVE,211.03,335.44,59.996,1492518603,"274151322000088","219011344069620",27.59,6.00,0,330.63,343.55,6.2,4.1,0.031,884512.5,884512.5,1963,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518628,1872221.00
04/18/2017 08:30,2,0.168,ACTIVE,211.93,348.66,59.991,1492518603,"274151322000068","219011344069620",32.34,6.30,0,333.03,365.80,5.6,3.4,0.018,761878.4,761878.4,2001,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518629,1872222.00
04/18/2017 08:30,2,0.334,ACTIVE,210.57,332.13,59.959,1492518603,"201051344001135","219011344069620",29.70,3.70,0,328.52,350.47,10.1,7.8,0.044,658914.0,658914.0,1967,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518631,1872223.00
04/18/2017 08:30,2,0.328,ACTIVE,211.48,336.04,59.975,1492518603,"201051344000594","219011344069620",29.82,3.30,0,328.22,340.85,10.0,7.7,0.035,679622.6,679622.6,1965,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518632,1872224.00
04/18/2017 08:30,2,0.316,ACTIVE,211.03,334.24,59.981,1492518603,"201051344001203","219011344069620",30.87,3.70,0,328.82,346.26,10.0,7.7,0.049,667537.2,667537.2,1963,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518633,1872225.00
04/18/2017 08:30,2,0.236,ACTIVE,211.25,335.44,59.986,1492518603,"274151322000054","219011344069620",27.61,6.30,0,330.03,341.75,6.6,4.5,0.031,902662.2,902662.2,1957,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518634,1872226.00
04/18/2017 08:30,2,0.316,ACTIVE,212.16,335.74,59.975,1492518603,"201051344000867","219011344069620",28.84,4.50,0,329.73,342.05,9.3,7.0,0.035,664530.4,664530.4,1969,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518634,1872227.00
04/18/2017 08:30,2,0.350,ACTIVE,211.03,340.25,59.986,1492518603,"201051344001093","219011344069620",31.45,4.50,0,327.92,348.96,11.2,8.9,0.031,666320.5,666320.5,1964,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518635,1872228.00
04/18/2017 08:30,2,0.250,ACTIVE,211.93,336.04,59.975,1492518603,"201051344000900","219011344069620",29.70,3.30,0,329.43,340.85,7.5,5.3,0.035,685733.2,685733.2,1969,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518636,1872229.00
04/18/2017 08:30,2,0.336,ACTIVE,211.93,336.04,59.981,1492518603,"201051344000648","219011344069620",29.02,3.00,0,330.03,341.45,9.9,7.6,0.044,675196.0,675196.0,1965,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518637,1872230.00
04/18/2017 08:30,2,0.240,ACTIVE,211.93,352.27,59.986,1492518603,"201051344000569","219011344069620",32.74,4.00,0,330.33,359.48,8.0,5.8,0.022,688001.4,688001.4,1960,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518638,1872231.00
04/18/2017 08:30,2,0.299,ACTIVE,211.70,334.84,59.986,1492518603,"201051344000983","219011344069620",30.14,3.70,0,328.82,340.85,9.2,6.9,0.040,678717.7,678717.7,1960,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518639,1872232.00
04/18/2017 08:30,2,0.297,ACTIVE,211.70,336.04,59.981,1492518603,"201051344001158","219011344069620",30.08,3.00,0,328.82,342.35,9.1,6.8,0.040,664418.4,664418.4,1965,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518640,1872233.00
04/18/2017 08:30,2,0.332,ACTIVE,212.16,336.94,59.981,1492518603,"201051344000576","219011344069620",30.02,3.70,0,329.73,342.05,10.1,7.9,0.040,678480.6,678480.6,1967,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518641,1872234.00
04/18/2017 08:30,2,0.238,ACTIVE,211.25,336.34,59.981,1492518603,"274151322000087","219011344069620",27.77,7.70,0,330.63,342.35,6.7,4.6,0.027,874699.3,874699.3,1983,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492518642,1872235.00
04/18/2017 08:45,2,0.361,ACTIVE,212.16,336.34,59.959,1492519503,"201051344000645","219011344069620",29.00,4.50,0,330.93,341.75,10.7,8.4,0.053,677657.9,677657.9,1963,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519504,1872236.00
04/18/2017 08:45,2,0.270,ACTIVE,211.03,334.84,59.981,1492519503,"274151322000085","219011344069620",28.69,5.50,0,331.53,338.74,7.8,5.7,0.044,899765.2,899765.2,1957,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519505,1872237.00
04/18/2017 08:45,2,0.375,ACTIVE,212.16,337.24,59.933,1492519503,"201051344000633","219011344069620",29.36,3.70,0,330.93,343.85,11.2,8.9,0.057,664099.6,664099.6,1968,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519506,1872238.00
04/18/2017 08:45,2,0.395,ACTIVE,211.70,335.14,59.965,1492519503,"201051344000469","219011344069620",28.84,3.00,0,329.43,342.65,11.5,9.2,0.053,666912.4,666912.4,1962,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519507,1872239.00
04/18/2017 08:45,2,0.395,ACTIVE,210.57,333.63,59.975,1492519503,"201051344000646","219011344069620",28.84,3.70,0,326.42,339.34,11.6,9.2,0.057,660475.8,660475.8,1965,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519508,1872240.00
04/18/2017 08:45,2,0.303,ACTIVE,210.80,334.54,59.965,1492519503,"274151322000052","219011344069620",28.96,6.00,0,330.03,339.34,8.9,6.7,0.035,932249.2,932249.2,1962,0,0,0,L,1151911521,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519509,1872241.00
04/18/2017 08:45,2,0.391,ACTIVE,211.03,334.24,59.981,1492519503,"201051344000585","219011344069620",29.96,4.00,0,327.02,344.76,11.9,9.6,0.062,671564.4,671564.4,1966,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519509,1872242.00
04/18/2017 08:45,2,0.385,ACTIVE,210.57,332.73,59.970,1492519503,"201051344001230","219011344069620",28.53,3.70,0,325.82,338.44,11.2,8.8,0.053,664818.1,664818.1,1967,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519510,1872243.00
04/18/2017 08:45,2,0.408,ACTIVE,211.25,333.93,59.965,1492519503,"201051344000582","219011344069620",29.10,3.30,0,327.62,339.95,12.1,9.7,0.053,654808.8,654808.8,1960,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519511,1872244.00
04/18/2017 08:45,2,0.408,ACTIVE,210.35,332.73,59.970,1492519503,"201051344000955","219011344069620",30.42,3.70,0,327.32,338.74,12.6,10.2,0.066,673141.0,673141.0,1967,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519512,1872245.00
04/18/2017 08:45,2,0.182,ACTIVE,211.25,375.41,59.991,1492519503,"274151322000094","219011344069620",35.17,5.00,0,331.23,377.22,6.5,4.3,0.031,761501.4,761501.4,2006,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519513,1872246.00
04/18/2017 08:45,2,0.361,ACTIVE,211.70,343.55,59.981,1492519503,"201051344000579","219011344069620",31.77,3.70,0,330.63,348.06,11.7,9.4,0.049,684511.3,684511.3,1965,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519514,1872247.00
04/18/2017 08:45,2,0.420,ACTIVE,210.35,332.73,59.996,1492519503,"201051344000890","219011344069620",29.90,4.00,0,327.02,350.47,12.7,10.4,0.057,666987.3,666987.3,1965,0,0,0,L,1122011218,0,121.10,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519515,1872248.00
04/18/2017 08:45,2,0.400,ACTIVE,211.25,334.24,59.975,1492519503,"201051344000438","219011344069620",30.73,3.70,0,328.22,343.55,12.5,10.2,0.057,669873.2,669873.2,1962,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519516,1872249.00
04/18/2017 08:45,2,0.451,ACTIVE,211.25,333.33,60.007,1492519503,"201051344000417","219011344069620",19.84,3.30,0,326.72,337.84,9.1,6.8,0.031,631630.1,631630.1,1976,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519517,1872250.00
04/18/2017 08:45,2,0.279,ACTIVE,211.03,334.84,59.981,1492519503,"274151322000083","219011344069620",29.06,5.50,0,330.93,339.34,8.3,6.1,0.035,922940.7,922940.7,1963,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519517,1872251.00
04/18/2017 08:45,2,0.297,ACTIVE,211.70,337.54,59.970,1492519503,"274151322000076","219011344069620",30.02,6.00,0,331.53,340.25,9.0,6.8,0.049,983673.6,983673.6,1961,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519518,1872252.00
04/18/2017 08:45,2,0.373,ACTIVE,211.70,336.04,59.954,1492519503,"201051344000868","219011344069620",29.00,3.70,0,329.73,341.15,11.0,8.7,0.057,665536.3,665536.3,1967,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519519,1872253.00
04/18/2017 08:45,2,0.283,ACTIVE,211.25,334.54,59.965,1492519503,"274151322000095","219011344069620",29.64,5.00,0,330.63,339.04,8.5,6.3,0.040,974264.2,974264.2,1961,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519520,1872254.00
04/18/2017 08:45,2,0.371,ACTIVE,211.48,336.64,59.975,1492519503,"201051344000988","219011344069620",19.12,3.70,0,328.82,342.35,7.2,5.0,0.031,606714.4,606714.4,1965,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519521,1872255.00
04/18/2017 08:45,2,0.402,ACTIVE,211.03,333.33,59.975,1492519503,"201051344001025","219011344069620",29.58,3.70,0,327.62,343.85,12.1,9.7,0.062,669148.1,669148.1,1966,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519522,1872256.00
04/18/2017 08:45,2,0.393,ACTIVE,211.48,335.74,59.970,1492519503,"201051344000458","219011344069620",28.86,5.00,0,330.03,341.75,11.5,9.2,0.057,677775.6,677775.6,1960,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519523,1872257.00
04/18/2017 08:45,2,0.367,ACTIVE,212.16,337.54,59.996,1492519503,"201051344000853","219011344069620",29.82,3.70,0,331.53,342.95,11.2,8.8,0.057,678125.7,678125.7,1962,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519524,1872258.00
04/18/2017 08:45,2,0.400,ACTIVE,211.48,335.74,59.975,1492519503,"201051344000685","219011344069620",29.20,3.70,0,327.92,340.55,11.9,9.5,0.062,669976.7,669976.7,1970,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519525,1872259.00
04/18/2017 08:45,2,0.391,ACTIVE,211.25,334.54,59.970,1492519503,"201051344000917","219011344069620",28.96,5.00,0,327.02,340.55,11.5,9.2,0.057,666587.1,666587.1,1966,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519526,1872260.00
04/18/2017 08:45,2,0.377,ACTIVE,211.25,334.54,59.965,1492519503,"201051344001145","219011344069620",29.48,3.30,0,328.82,341.15,11.3,9.0,0.062,674424.0,674424.0,1966,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519526,1872261.00
04/18/2017 08:45,2,0.424,ACTIVE,211.03,334.24,60.002,1492519503,"201051344000651","219011344069620",28.84,3.00,0,328.52,340.25,12.4,10.0,0.062,663223.5,663223.5,1964,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519527,1872262.00
04/18/2017 08:45,2,0.271,ACTIVE,210.80,333.93,59.965,1492519503,"274151322000088","219011344069620",27.83,6.00,0,330.63,338.74,7.7,5.5,0.027,884513.3,884513.3,1964,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519528,1872263.00
04/18/2017 08:45,2,0.203,ACTIVE,211.70,391.94,59.965,1492519503,"274151322000068","219011344069620",36.92,6.70,0,332.43,394.95,7.5,5.3,0.031,761879.0,761879.0,2002,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519529,1872264.00
04/18/2017 08:45,2,0.387,ACTIVE,210.80,333.03,59.975,1492519503,"201051344001135","219011344069620",30.02,3.70,0,327.32,350.77,11.8,9.4,0.062,658915.7,658915.7,1968,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519530,1872265.00
04/18/2017 08:45,2,0.383,ACTIVE,211.25,336.04,59.970,1492519503,"201051344000594","219011344069620",30.06,3.70,0,328.52,342.05,11.7,9.3,0.062,679624.3,679624.3,1966,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519531,1872266.00
04/18/2017 08:45,2,0.346,ACTIVE,211.03,342.95,59.970,1492519503,"201051344001203","219011344069620",31.79,3.70,0,329.13,349.86,11.2,8.8,0.053,667538.9,667538.9,1964,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519532,1872267.00
04/18/2017 08:45,2,0.277,ACTIVE,211.03,335.44,59.981,1492519503,"274151322000054","219011344069620",29.04,6.30,0,330.93,339.04,8.2,5.9,0.044,902663.2,902663.2,1958,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519533,1872268.00
04/18/2017 08:45,2,0.357,ACTIVE,211.93,335.44,59.975,1492519503,"201051344000867","219011344069620",30.18,4.50,0,330.33,341.75,10.9,8.6,0.053,664532.0,664532.0,1970,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519534,1872269.00
04/18/2017 08:45,2,0.426,ACTIVE,210.80,334.24,59.975,1492519503,"201051344001093","219011344069620",30.14,4.50,0,327.92,344.76,13.0,10.7,0.057,666322.5,666322.5,1965,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519535,1872270.00
04/18/2017 08:45,2,0.307,ACTIVE,211.48,336.64,59.981,1492519503,"201051344000900","219011344069620",29.58,3.70,0,329.43,341.45,9.2,7.0,0.062,685734.4,685734.4,1970,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519536,1872271.00
04/18/2017 08:45,2,0.381,ACTIVE,211.70,334.84,59.991,1492519503,"201051344000648","219011344069620",30.24,3.30,0,330.63,341.75,11.7,9.4,0.057,675197.7,675197.7,1966,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519537,1872272.00
04/18/2017 08:45,2,0.371,ACTIVE,211.48,335.44,59.975,1492519503,"201051344000569","219011344069620",30.75,4.00,0,328.82,358.28,11.6,9.3,0.057,688002.9,688002.9,1961,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519538,1872273.00
04/18/2017 08:45,2,0.355,ACTIVE,211.48,335.44,59.981,1492519503,"201051344000983","219011344069620",30.28,3.70,0,329.73,340.85,10.9,8.6,0.062,678719.3,678719.3,1961,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519539,1872274.00
04/18/2017 08:45,2,0.365,ACTIVE,211.70,336.04,59.986,1492519503,"201051344001158","219011344069620",29.34,3.00,0,329.73,341.75,10.9,8.6,0.053,664420.0,664420.0,1966,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519540,1872275.00
04/18/2017 08:45,2,0.381,ACTIVE,212.16,337.54,59.975,1492519503,"201051344000576","219011344069620",30.14,3.70,0,330.03,342.05,11.7,9.4,0.049,678482.4,678482.4,1968,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519541,1872276.00
04/18/2017 08:45,2,0.303,ACTIVE,211.25,334.84,59.975,1492519503,"274151322000087","219011344069620",27.69,8.00,0,330.93,339.65,8.5,6.2,0.027,874700.3,874700.3,1984,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492519541,1872277.00
04/18/2017 09:00,2,0.559,ACTIVE,212.16,337.84,59.970,1492520403,"201051344000645","219011344069620",30.45,4.50,0,329.73,345.66,17.2,14.7,0.106,677661.0,677661.0,1964,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520404,1872278.00
04/18/2017 09:00,2,0.477,ACTIVE,211.25,336.34,59.959,1492520403,"274151322000085","219011344069620",29.32,6.00,0,331.53,341.75,14.2,11.8,0.084,899767.7,899767.7,1958,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520405,1872279.00
04/18/2017 09:00,2,0.574,ACTIVE,212.16,339.95,59.959,1492520403,"201051344000633","219011344069620",30.32,3.70,0,330.03,351.37,17.7,15.1,0.115,664102.9,664102.9,1969,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520406,1872280.00
04/18/2017 09:00,2,0.584,ACTIVE,211.70,338.14,59.981,1492520403,"201051344000469","219011344069620",30.59,3.30,0,327.62,350.17,18.1,15.6,0.124,666915.8,666915.8,1963,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520407,1872281.00
04/18/2017 09:00,2,0.596,ACTIVE,211.03,337.24,59.981,1492520403,"201051344000646","219011344069620",30.47,4.00,0,326.42,349.86,18.4,15.9,0.128,660479.2,660479.2,1966,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520408,1872282.00
04/18/2017 09:00,2,0.504,ACTIVE,210.80,337.84,59.965,1492520403,"274151322000052","219011344069620",30.08,6.30,0,330.03,342.35,15.4,12.9,0.088,932251.9,932251.9,1963,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520409,1872283.00
04/18/2017 09:00,2,0.613,ACTIVE,211.48,336.64,59.970,1492520403,"201051344000585","219011344069620",30.51,4.50,0,326.72,349.26,19.0,16.4,0.128,671568.0,671568.0,1967,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520410,1872284.00
04/18/2017 09:00,2,0.594,ACTIVE,211.03,335.14,59.959,1492520403,"201051344001230","219011344069620",30.51,4.00,0,325.52,357.08,18.4,15.8,0.119,664821.5,664821.5,1968,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520411,1872285.00
04/18/2017 09:00,2,0.609,ACTIVE,211.70,337.54,60.002,1492520403,"201051344000582","219011344069620",30.59,3.70,0,327.62,353.47,18.9,16.3,0.119,654812.3,654812.3,1961,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520412,1872286.00
04/18/2017 09:00,2,0.633,ACTIVE,210.80,336.34,59.975,1492520403,"201051344000955","219011344069620",30.61,4.00,0,327.02,353.77,19.6,17.0,0.124,673144.7,673144.7,1968,0,0,0,L,1122011218,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520413,1872287.00
04/18/2017 09:00,2,0.309,ACTIVE,211.25,427.41,59.975,1492520403,"274151322000094","219011344069620",40.55,6.30,0,332.13,433.42,12.7,10.3,0.071,761503.5,761503.5,2007,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520414,1872288.00
04/18/2017 09:00,2,0.592,ACTIVE,211.70,338.44,59.970,1492520403,"201051344000579","219011344069620",30.91,4.00,0,330.03,355.28,18.6,16.0,0.110,684514.8,684514.8,1966,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520415,1872289.00
04/18/2017 09:00,2,0.639,ACTIVE,211.25,336.04,59.938,1492520403,"201051344000890","219011344069620",30.38,4.50,0,326.12,354.37,19.7,17.1,0.124,666991.1,666991.1,1966,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520416,1872290.00
04/18/2017 09:00,2,0.629,ACTIVE,211.48,336.34,59.986,1492520403,"201051344000438","219011344069620",30.59,3.70,0,327.62,352.57,19.5,16.9,0.128,669876.9,669876.9,1963,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520417,1872291.00
04/18/2017 09:00,2,0.652,ACTIVE,211.48,334.84,59.975,1492520403,"201051344000417","219011344069620",19.82,3.70,0,326.72,341.15,13.1,10.7,0.080,631632.5,631632.5,1977,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520418,1872292.00
04/18/2017 09:00,2,0.480,ACTIVE,211.25,336.94,59.965,1492520403,"274151322000083","219011344069620",30.04,6.00,0,330.63,342.65,14.6,12.2,0.093,922943.3,922943.3,1964,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520418,1872293.00
04/18/2017 09:00,2,0.518,ACTIVE,211.93,338.14,59.970,1492520403,"274151322000076","219011344069620",30.30,6.30,0,331.83,343.25,15.9,13.4,0.093,983676.4,983676.4,1962,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520419,1872294.00
04/18/2017 09:00,2,0.570,ACTIVE,211.70,338.14,59.986,1492520403,"201051344000868","219011344069620",30.24,4.00,0,328.22,349.56,17.5,14.9,0.115,665539.5,665539.5,1968,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520420,1872295.00
04/18/2017 09:00,2,0.502,ACTIVE,211.03,336.04,59.981,1492520403,"274151322000095","219011344069620",30.14,5.50,0,330.93,342.35,15.4,12.9,0.093,974266.9,974266.9,1962,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520421,1872296.00
04/18/2017 09:00,2,0.543,ACTIVE,211.48,337.54,59.975,1492520403,"201051344000988","219011344069620",20.12,4.00,0,328.82,342.95,11.1,8.8,0.080,606716.3,606716.3,1966,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520422,1872297.00
04/18/2017 09:00,2,0.621,ACTIVE,211.03,335.44,59.986,1492520403,"201051344001025","219011344069620",30.38,3.70,0,326.72,351.97,19.2,16.6,0.128,669151.7,669151.7,1967,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520423,1872298.00
04/18/2017 09:00,2,0.584,ACTIVE,211.70,337.54,59.975,1492520403,"201051344000458","219011344069620",29.92,5.50,0,329.13,349.56,17.7,15.2,0.115,677778.9,677778.9,1961,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520424,1872299.00
04/18/2017 09:00,2,0.570,ACTIVE,212.16,339.95,59.975,1492520403,"201051344000853","219011344069620",30.28,3.70,0,331.53,351.37,17.6,15.0,0.115,678128.9,678128.9,1963,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520425,1872300.00
04/18/2017 09:00,2,0.604,ACTIVE,211.70,337.54,59.991,1492520403,"201051344000685","219011344069620",30.71,4.00,0,327.62,352.27,18.8,16.2,0.133,669980.2,669980.2,1971,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520426,1872301.00
04/18/2017 09:00,2,0.598,ACTIVE,211.48,337.54,59.965,1492520403,"201051344000917","219011344069620",30.10,5.00,0,326.72,351.37,18.3,15.7,0.124,666590.5,666590.5,1967,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520427,1872302.00
04/18/2017 09:00,2,0.588,ACTIVE,211.70,336.94,59.991,1492520403,"201051344001145","219011344069620",30.59,3.70,0,327.92,350.77,18.2,15.7,0.124,674427.4,674427.4,1967,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520427,1872303.00
04/18/2017 09:00,2,0.623,ACTIVE,211.48,336.94,59.986,1492520403,"201051344000651","219011344069620",30.71,3.30,0,327.62,350.77,19.4,16.8,0.119,663227.1,663227.1,1965,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520428,1872304.00
04/18/2017 09:00,2,0.471,ACTIVE,210.80,338.14,59.981,1492520403,"274151322000088","219011344069620",28.71,6.30,0,329.73,341.75,13.7,11.3,0.093,884515.7,884515.7,1965,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520429,1872305.00
04/18/2017 09:00,2,0.324,ACTIVE,211.93,431.32,59.986,1492520403,"274151322000068","219011344069620",40.95,8.00,0,333.03,437.63,13.4,11.0,0.066,761881.4,761881.4,2003,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520430,1872306.00
04/18/2017 09:00,2,0.600,ACTIVE,211.03,335.74,59.991,1492520403,"201051344001135","219011344069620",30.43,4.00,0,326.72,351.07,18.5,16.0,0.124,658919.1,658919.1,1969,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520431,1872307.00
04/18/2017 09:00,2,0.586,ACTIVE,211.25,337.54,59.986,1492520403,"201051344000594","219011344069620",30.49,3.70,0,328.52,352.57,18.2,15.6,0.115,679627.7,679627.7,1967,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520432,1872308.00
04/18/2017 09:00,2,0.611,ACTIVE,211.48,336.34,59.981,1492520403,"201051344001203","219011344069620",30.06,4.00,0,328.82,356.18,18.6,16.0,0.128,667542.4,667542.4,1965,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520433,1872309.00
04/18/2017 09:00,2,0.484,ACTIVE,211.03,335.44,59.986,1492520403,"274151322000054","219011344069620",29.50,6.70,0,330.33,342.35,14.5,12.1,0.084,902665.7,902665.7,1959,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520434,1872310.00
04/18/2017 09:00,2,0.562,ACTIVE,211.93,337.54,59.986,1492520403,"201051344000867","219011344069620",30.51,5.00,0,329.13,347.16,17.4,14.9,0.110,664535.2,664535.2,1971,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520435,1872311.00
04/18/2017 09:00,2,0.639,ACTIVE,211.25,338.74,59.996,1492520403,"201051344001093","219011344069620",30.93,5.00,0,327.02,352.87,20.0,17.4,0.124,666326.3,666326.3,1966,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520436,1872312.00
04/18/2017 09:00,2,0.508,ACTIVE,211.70,338.14,59.959,1492520403,"201051344000900","219011344069620",30.42,4.00,0,328.52,346.56,15.7,13.2,0.106,685737.1,685737.1,1971,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520437,1872313.00
04/18/2017 09:00,2,0.586,ACTIVE,211.70,338.14,59.949,1492520403,"201051344000648","219011344069620",30.12,3.30,0,329.43,348.36,17.9,15.4,0.115,675201.0,675201.0,1967,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520438,1872314.00
04/18/2017 09:00,2,0.578,ACTIVE,211.70,337.84,59.965,1492520403,"201051344000569","219011344069620",30.63,4.50,0,328.82,349.86,18.0,15.4,0.119,688006.2,688006.2,1962,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520439,1872315.00
04/18/2017 09:00,2,0.549,ACTIVE,211.70,338.14,59.981,1492520403,"201051344000983","219011344069620",30.83,4.00,0,329.43,349.26,17.1,14.6,0.115,678722.4,678722.4,1962,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520440,1872316.00
04/18/2017 09:00,2,0.555,ACTIVE,211.93,338.14,59.975,1492520403,"201051344001158","219011344069620",30.47,3.30,0,330.03,348.36,17.1,14.6,0.119,664423.1,664423.1,1967,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520440,1872317.00
04/18/2017 09:00,2,0.590,ACTIVE,212.16,339.34,59.981,1492520403,"201051344000576","219011344069620",29.92,4.00,0,329.73,352.57,17.9,15.4,0.110,678485.7,678485.7,1969,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520441,1872318.00
04/18/2017 09:00,2,0.484,ACTIVE,211.25,338.14,59.986,1492520403,"274151322000087","219011344069620",29.54,9.00,0,330.33,342.35,14.5,12.1,0.066,874702.8,874702.8,1985,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492520442,1872319.00
04/18/2017 09:15,2,0.740,ACTIVE,211.93,340.85,59.965,1492521304,"201051344000645","219011344069620",31.11,5.50,0,324.62,352.87,23.4,20.6,0.164,677665.6,677665.6,1965,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521305,1872320.00
04/18/2017 09:15,2,0.666,ACTIVE,211.25,338.74,59.933,1492521304,"274151322000085","219011344069620",29.76,6.70,0,319.51,345.66,20.1,17.5,0.128,899771.5,899771.5,1959,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521306,1872321.00
04/18/2017 09:15,2,0.754,ACTIVE,212.16,342.65,59.954,1492521304,"201051344000633","219011344069620",31.15,4.00,0,324.32,355.88,23.9,21.1,0.172,664107.6,664107.6,1970,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521307,1872322.00
04/18/2017 09:15,2,0.744,ACTIVE,211.93,347.46,59.938,1492521304,"201051344000469","219011344069620",31.77,3.70,0,318.30,365.80,24.0,21.2,0.164,666920.5,666920.5,1964,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521308,1872323.00
04/18/2017 09:15,2,0.799,ACTIVE,211.25,338.74,59.912,1492521304,"201051344000646","219011344069620",30.73,4.00,0,326.72,357.08,24.9,22.1,0.181,660484.2,660484.2,1967,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521309,1872324.00
04/18/2017 09:15,2,0.701,ACTIVE,210.80,338.74,59.954,1492521304,"274151322000052","219011344069620",30.22,6.70,0,323.11,346.26,21.4,18.8,0.133,932256.0,932256.0,1964,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521310,1872325.00
04/18/2017 09:15,2,0.818,ACTIVE,211.48,339.65,59.959,1492521304,"201051344000585","219011344069620",30.83,5.00,0,324.62,356.48,25.5,22.7,0.186,671573.1,671573.1,1968,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521311,1872326.00
04/18/2017 09:15,2,0.777,ACTIVE,211.25,340.85,59.996,1492521304,"201051344001230","219011344069620",31.05,4.00,0,326.72,354.07,24.5,21.7,0.177,664826.3,664826.3,1969,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521312,1872327.00
04/18/2017 09:15,2,0.789,ACTIVE,211.70,344.76,59.991,1492521304,"201051344000582","219011344069620",31.41,3.70,0,327.32,356.18,25.1,22.3,0.168,654817.4,654817.4,1962,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521312,1872328.00
04/18/2017 09:15,2,0.824,ACTIVE,211.03,342.95,59.959,1492521304,"201051344000955","219011344069620",31.23,4.50,0,327.02,357.68,26.1,23.3,0.186,673149.9,673149.9,1969,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521313,1872329.00
04/18/2017 09:15,2,0.420,ACTIVE,211.25,440.64,59.949,1492521304,"274151322000094","219011344069620",41.51,7.30,0,332.73,452.96,17.7,15.2,0.115,761506.8,761506.8,2008,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521314,1872330.00
04/18/2017 09:15,2,0.748,ACTIVE,211.93,349.56,59.954,1492521304,"201051344000579","219011344069620",32.08,4.50,0,318.61,362.49,24.4,21.6,0.164,684519.7,684519.7,1967,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521315,1872331.00
04/18/2017 09:15,2,0.836,ACTIVE,211.03,339.95,59.954,1492521304,"201051344000890","219011344069620",31.01,5.00,0,327.02,357.68,26.3,23.5,0.181,666996.4,666996.4,1967,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521316,1872332.00
04/18/2017 09:15,2,0.818,ACTIVE,211.48,344.15,59.954,1492521304,"201051344000438","219011344069620",31.35,4.00,0,327.02,359.18,26.0,23.2,0.172,669882.1,669882.1,1964,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521317,1872333.00
04/18/2017 09:15,2,0.844,ACTIVE,211.48,336.64,59.965,1492521304,"201051344000417","219011344069620",20.14,4.00,0,318.61,344.76,17.2,14.7,0.115,631635.8,631635.8,1978,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521318,1872334.00
04/18/2017 09:15,2,0.672,ACTIVE,211.03,339.34,59.949,1492521304,"274151322000083","219011344069620",30.12,6.30,0,319.51,346.26,20.6,17.9,0.128,922947.2,922947.2,1965,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521319,1872335.00
04/18/2017 09:15,2,0.703,ACTIVE,211.70,345.36,59.954,1492521304,"274151322000076","219011344069620",31.37,6.70,0,326.12,350.77,22.4,19.7,0.146,983680.7,983680.7,1963,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521320,1872336.00
04/18/2017 09:15,2,0.756,ACTIVE,211.48,339.04,59.959,1492521304,"201051344000868","219011344069620",30.67,4.50,0,325.52,354.37,23.5,20.8,0.168,665544.2,665544.2,1969,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521321,1872337.00
04/18/2017 09:15,2,0.701,ACTIVE,211.03,336.04,59.991,1492521304,"274151322000095","219011344069620",30.51,6.00,0,322.51,346.56,21.7,19.0,0.137,974271.1,974271.1,1963,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521321,1872338.00
04/18/2017 09:15,2,0.738,ACTIVE,211.25,338.14,59.965,1492521304,"201051344000988","219011344069620",20.22,4.00,0,318.61,346.26,15.1,12.7,0.115,606719.1,606719.1,1967,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521322,1872339.00
04/18/2017 09:15,2,0.805,ACTIVE,211.03,343.55,59.954,1492521304,"201051344001025","219011344069620",31.37,4.00,0,324.02,356.78,25.6,22.8,0.177,669156.9,669156.9,1968,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521323,1872340.00
04/18/2017 09:15,2,0.758,ACTIVE,211.48,338.74,59.954,1492521304,"201051344000458","219011344069620",30.73,6.30,0,328.22,354.67,23.6,20.9,0.172,677783.6,677783.6,1962,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521324,1872341.00
04/18/2017 09:15,2,0.750,ACTIVE,211.93,340.85,59.991,1492521304,"201051344000853","219011344069620",30.89,4.50,0,322.81,356.18,23.5,20.7,0.168,678133.6,678133.6,1964,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521325,1872342.00
04/18/2017 09:15,2,0.789,ACTIVE,211.25,344.15,59.959,1492521304,"201051344000685","219011344069620",31.27,4.50,0,323.72,357.08,25.0,22.2,0.190,669985.2,669985.2,1972,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521326,1872343.00
04/18/2017 09:15,2,0.783,ACTIVE,211.25,340.55,59.954,1492521304,"201051344000917","219011344069620",30.93,6.00,0,327.32,356.78,24.6,21.8,0.177,666595.4,666595.4,1968,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521327,1872344.00
04/18/2017 09:15,2,0.771,ACTIVE,211.25,342.65,60.002,1492521304,"201051344001145","219011344069620",31.25,4.00,0,324.62,357.68,24.5,21.7,0.181,674432.3,674432.3,1968,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521328,1872345.00
04/18/2017 09:15,2,0.822,ACTIVE,211.25,339.95,60.002,1492521304,"201051344000651","219011344069620",30.87,3.70,0,326.42,357.08,25.8,23.0,0.181,663232.3,663232.3,1966,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521329,1872346.00
04/18/2017 09:15,2,0.646,ACTIVE,210.57,339.65,59.954,1492521304,"274151322000088","219011344069620",29.66,6.70,0,319.21,345.36,19.5,16.9,0.119,884519.4,884519.4,1966,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521329,1872347.00
04/18/2017 09:15,2,0.467,ACTIVE,211.70,425.91,59.949,1492521304,"274151322000068","219011344069620",40.24,9.30,0,333.63,455.97,18.9,16.3,0.110,761885.0,761885.0,2004,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521330,1872348.00
04/18/2017 09:15,2,0.797,ACTIVE,210.80,337.84,59.981,1492521304,"201051344001135","219011344069620",30.71,4.50,0,328.22,355.58,24.8,22.0,0.186,658924.1,658924.1,1970,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521331,1872349.00
04/18/2017 09:15,2,0.770,ACTIVE,211.03,339.65,59.928,1492521304,"201051344000594","219011344069620",30.85,4.00,0,327.02,358.58,24.1,21.3,0.172,679632.5,679632.5,1968,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521333,1872350.00
04/18/2017 09:15,2,0.803,ACTIVE,211.25,337.54,59.965,1492521304,"201051344001203","219011344069620",30.55,4.50,0,327.62,359.18,24.9,22.1,0.186,667547.4,667547.4,1966,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521333,1872351.00
04/18/2017 09:15,2,0.662,ACTIVE,211.03,338.44,59.944,1492521304,"274151322000054","219011344069620",30.20,7.00,0,319.21,345.96,20.2,17.6,0.141,902669.6,902669.6,1960,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521334,1872352.00
04/18/2017 09:15,2,0.750,ACTIVE,211.48,338.14,59.981,1492521304,"201051344000867","219011344069620",30.67,5.50,0,323.72,352.57,23.3,20.6,0.159,664539.8,664539.8,1972,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521335,1872353.00
04/18/2017 09:15,2,0.826,ACTIVE,211.03,342.95,59.917,1492521304,"201051344001093","219011344069620",31.17,5.50,0,326.72,356.48,26.1,23.3,0.177,666331.7,666331.7,1967,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521336,1872354.00
04/18/2017 09:15,2,0.691,ACTIVE,211.48,340.25,59.954,1492521304,"201051344000900","219011344069620",30.69,4.50,0,325.82,354.07,21.5,18.8,0.168,685741.3,685741.3,1972,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521337,1872355.00
04/18/2017 09:15,2,0.754,ACTIVE,211.70,339.95,59.954,1492521304,"201051344000648","219011344069620",30.91,3.70,0,322.51,354.07,23.6,20.9,0.164,675205.8,675205.8,1968,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521338,1872356.00
04/18/2017 09:15,2,0.762,ACTIVE,211.70,339.65,59.954,1492521304,"201051344000569","219011344069620",30.73,5.00,0,329.13,355.88,23.8,21.0,0.172,688011.0,688011.0,1963,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521339,1872357.00
04/18/2017 09:15,2,0.725,ACTIVE,211.70,341.75,59.959,1492521304,"201051344000983","219011344069620",31.15,5.00,0,328.52,355.28,22.9,20.2,0.172,678727.0,678727.0,1963,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521340,1872358.00
04/18/2017 09:15,2,0.734,ACTIVE,211.70,339.65,59.944,1492521304,"201051344001158","219011344069620",30.71,3.70,0,329.13,354.07,22.9,20.1,0.172,664427.7,664427.7,1968,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521341,1872359.00
