ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 09:15,2,0.746,ACTIVE,211.93,341.15,59.970,1492521304,"201051344000576","219011344069620",31.03,4.50,0,321.01,354.07,23.5,20.7,0.164,678490.4,678490.4,1970,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521342,1872360.00
04/18/2017 09:15,2,0.664,ACTIVE,211.25,339.34,59.949,1492521304,"274151322000087","219011344069620",29.68,10.00,0,319.21,346.26,20.0,17.3,0.110,874706.7,874706.7,1986,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492521343,1872361.00
04/18/2017 09:30,2,0.922,ACTIVE,212.61,342.95,59.991,1492522203,"201051344000645","219011344069620",30.77,6.00,0,331.53,360.08,28.8,25.8,0.212,677671.1,677671.1,1966,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522204,1872362.00
04/18/2017 09:30,2,0.818,ACTIVE,211.25,342.95,59.996,1492522203,"274151322000085","219011344069620",30.45,7.00,0,329.73,348.66,25.3,22.5,0.155,899776.1,899776.1,1960,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522205,1872363.00
04/18/2017 09:30,2,0.922,ACTIVE,212.61,345.06,59.954,1492522203,"201051344000633","219011344069620",31.29,5.00,0,330.63,360.38,29.3,26.3,0.217,664113.1,664113.1,1971,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522206,1872364.00
04/18/2017 09:30,2,0.930,ACTIVE,212.38,344.76,59.959,1492522203,"201051344000469","219011344069620",31.31,4.00,0,330.33,362.49,29.5,26.5,0.217,666926.1,666926.1,1965,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522207,1872365.00
04/18/2017 09:30,2,0.957,ACTIVE,211.48,346.56,59.965,1492522203,"201051344000646","219011344069620",31.35,5.00,0,328.22,361.29,30.4,27.4,0.225,660490.0,660490.0,1968,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522208,1872366.00
04/18/2017 09:30,2,0.865,ACTIVE,211.48,344.15,60.002,1492522203,"274151322000052","219011344069620",30.51,7.00,0,328.22,349.56,26.8,23.9,0.177,932261.0,932261.0,1965,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522209,1872367.00
04/18/2017 09:30,2,0.973,ACTIVE,212.16,348.36,60.023,1492522203,"201051344000585","219011344069620",31.61,5.50,0,327.32,361.59,31.2,28.2,0.243,671579.1,671579.1,1969,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522210,1872368.00
04/18/2017 09:30,2,0.949,ACTIVE,211.70,345.36,59.996,1492522203,"201051344001230","219011344069620",31.29,5.00,0,328.82,361.89,30.1,27.1,0.230,664832.1,664832.1,1970,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522211,1872369.00
04/18/2017 09:30,2,0.973,ACTIVE,212.16,345.06,59.991,1492522203,"201051344000582","219011344069620",31.27,4.00,0,328.22,360.38,30.8,27.8,0.225,654823.3,654823.3,1963,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522212,1872370.00
04/18/2017 09:30,2,0.998,ACTIVE,211.25,345.96,60.007,1492522203,"201051344000955","219011344069620",31.39,5.00,0,327.02,363.09,31.7,28.7,0.239,673156.1,673156.1,1970,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522212,1872371.00
04/18/2017 09:30,2,0.566,ACTIVE,211.70,425.31,59.991,1492522203,"274151322000094","219011344069620",40.24,8.00,0,332.73,450.86,23.1,20.4,0.150,761511.0,761511.0,2009,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522213,1872372.00
04/18/2017 09:30,2,0.939,ACTIVE,212.61,346.56,60.002,1492522203,"201051344000579","219011344069620",31.57,5.00,0,331.23,363.39,30.1,27.1,0.217,684525.4,684525.4,1968,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522214,1872373.00
04/18/2017 09:30,2,1.012,ACTIVE,211.48,343.85,60.002,1492522203,"201051344000890","219011344069620",31.27,5.50,0,327.62,362.79,32.1,29.0,0.225,667002.5,667002.5,1968,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522215,1872374.00
04/18/2017 09:30,2,0.984,ACTIVE,211.93,349.26,60.007,1492522203,"201051344000438","219011344069620",31.69,4.50,0,329.43,363.99,31.6,28.6,0.230,669888.2,669888.2,1965,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522216,1872375.00
04/18/2017 09:30,2,1.031,ACTIVE,211.93,338.44,60.002,1492522203,"201051344000417","219011344069620",20.02,4.50,0,327.62,347.16,20.9,18.2,0.159,631639.7,631639.7,1979,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522217,1872376.00
04/18/2017 09:30,2,0.842,ACTIVE,211.70,343.55,59.996,1492522203,"274151322000083","219011344069620",30.42,7.00,0,329.73,349.86,26.0,23.2,0.172,922952.0,922952.0,1966,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522218,1872377.00
04/18/2017 09:30,2,0.895,ACTIVE,212.38,345.06,59.996,1492522203,"274151322000076","219011344069620",31.15,7.30,0,329.43,354.67,28.2,25.3,0.186,983686.0,983686.0,1964,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522219,1872378.00
04/18/2017 09:30,2,0.912,ACTIVE,212.38,345.06,60.012,1492522203,"201051344000868","219011344069620",31.33,4.50,0,327.32,357.08,29.0,26.0,0.212,665549.7,665549.7,1970,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522220,1872379.00
04/18/2017 09:30,2,0.875,ACTIVE,211.48,339.04,59.996,1492522203,"274151322000095","219011344069620",31.07,6.30,0,329.13,351.07,27.6,24.7,0.181,974276.2,974276.2,1964,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522220,1872380.00
04/18/2017 09:30,2,0.932,ACTIVE,212.16,341.45,59.996,1492522203,"201051344000988","219011344069620",20.10,4.50,0,328.22,350.47,18.9,16.3,0.146,606722.5,606722.5,1968,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522221,1872381.00
04/18/2017 09:30,2,0.990,ACTIVE,211.48,344.15,60.028,1492522203,"201051344001025","219011344069620",31.35,4.50,0,328.22,363.09,31.5,28.5,0.243,669162.9,669162.9,1969,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522222,1872382.00
04/18/2017 09:30,2,0.908,ACTIVE,212.38,346.26,60.002,1492522203,"201051344000458","219011344069620",31.55,6.30,0,329.73,359.78,29.1,26.1,0.217,677789.1,677789.1,1963,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522223,1872383.00
04/18/2017 09:30,2,0.924,ACTIVE,213.06,344.76,59.970,1492522203,"201051344000853","219011344069620",31.01,5.00,0,330.93,357.68,29.1,26.2,0.221,678139.1,678139.1,1965,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522224,1872384.00
04/18/2017 09:30,2,0.984,ACTIVE,211.93,341.75,60.012,1492522203,"201051344000685","219011344069620",30.83,5.00,0,329.13,359.78,30.8,27.8,0.239,669991.1,669991.1,1973,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522225,1872385.00
04/18/2017 09:30,2,0.943,ACTIVE,211.93,348.06,60.007,1492522203,"201051344000917","219011344069620",31.55,6.30,0,328.22,360.08,30.2,27.2,0.230,666601.2,666601.2,1969,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522226,1872386.00
04/18/2017 09:30,2,0.955,ACTIVE,211.93,344.15,60.002,1492522203,"201051344001145","219011344069620",31.25,4.50,0,329.13,362.79,30.3,27.3,0.230,674438.1,674438.1,1969,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522227,1872387.00
04/18/2017 09:30,2,0.986,ACTIVE,211.93,345.66,59.996,1492522203,"201051344000651","219011344069620",31.39,4.50,0,328.22,361.89,31.4,28.4,0.234,663238.4,663238.4,1967,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522228,1872388.00
04/18/2017 09:30,2,0.812,ACTIVE,211.48,343.25,59.996,1492522203,"274151322000088","219011344069620",30.16,7.30,0,328.52,348.66,24.8,22.0,0.155,884523.9,884523.9,1967,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522229,1872389.00
04/18/2017 09:30,2,0.586,ACTIVE,212.16,426.21,59.991,1492522203,"274151322000068","219011344069620",40.31,9.70,0,334.24,452.06,24.0,21.2,0.150,761889.4,761889.4,2005,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522230,1872390.00
04/18/2017 09:30,2,0.980,ACTIVE,211.70,341.45,59.996,1492522203,"201051344001135","219011344069620",30.79,5.00,0,328.82,360.99,30.6,27.6,0.247,658930.0,658930.0,1971,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522231,1872391.00
04/18/2017 09:30,2,0.941,ACTIVE,211.93,343.25,59.970,1492522203,"201051344000594","219011344069620",31.09,4.50,0,327.02,359.78,29.7,26.7,0.221,679638.2,679638.2,1969,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522232,1872392.00
04/18/2017 09:30,2,0.967,ACTIVE,211.93,344.45,59.986,1492522203,"201051344001203","219011344069620",31.35,5.00,0,327.62,361.59,30.8,27.8,0.239,667553.3,667553.3,1967,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522233,1872393.00
04/18/2017 09:30,2,0.836,ACTIVE,211.48,344.45,59.991,1492522203,"274151322000054","219011344069620",30.28,7.70,0,329.13,349.26,25.7,22.8,0.164,902674.3,902674.3,1961,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522234,1872394.00
04/18/2017 09:30,2,0.932,ACTIVE,212.61,342.05,60.002,1492522203,"201051344000867","219011344069620",30.57,6.00,0,328.52,359.78,28.9,25.9,0.208,664545.3,664545.3,1973,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522234,1872395.00
04/18/2017 09:30,2,0.984,ACTIVE,211.93,348.96,60.002,1492522203,"201051344001093","219011344069620",31.71,6.00,0,327.92,361.59,31.6,28.6,0.221,666337.8,666337.8,1968,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522235,1872396.00
04/18/2017 09:30,2,0.873,ACTIVE,212.38,342.65,60.023,1492522203,"201051344000900","219011344069620",30.87,5.00,0,327.62,356.48,27.3,24.4,0.212,685746.4,685746.4,1973,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522236,1872397.00
04/18/2017 09:30,2,0.924,ACTIVE,212.61,342.95,59.981,1492522203,"201051344000648","219011344069620",31.19,4.50,0,330.03,358.28,29.2,26.3,0.212,675211.4,675211.4,1969,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522237,1872398.00
04/18/2017 09:30,2,0.920,ACTIVE,212.61,345.96,59.991,1492522203,"201051344000569","219011344069620",31.47,5.50,0,330.33,360.08,29.3,26.4,0.221,688016.6,688016.6,1964,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522238,1872399.00
04/18/2017 09:30,2,0.898,ACTIVE,212.61,345.36,59.996,1492522203,"201051344000983","219011344069620",31.43,5.50,0,330.63,359.78,28.6,25.7,0.221,678732.4,678732.4,1964,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522239,1872400.00
04/18/2017 09:30,2,0.898,ACTIVE,212.61,344.76,60.002,1492522203,"201051344001158","219011344069620",31.37,4.00,0,329.73,358.88,28.6,25.7,0.221,664433.1,664433.1,1969,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522240,1872401.00
04/18/2017 09:30,2,0.936,ACTIVE,212.83,344.45,60.012,1492522203,"201051344000576","219011344069620",30.73,5.00,0,330.93,358.28,29.1,26.2,0.208,678496.0,678496.0,1971,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522241,1872402.00
04/18/2017 09:30,2,0.838,ACTIVE,211.70,339.04,59.959,1492522203,"274151322000087","219011344069620",29.96,11.00,0,327.02,349.26,25.4,22.6,0.150,874711.4,874711.4,1987,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492522242,1872403.00
04/18/2017 09:45,2,1.377,ACTIVE,213.06,347.76,59.970,1492523103,"201051344000645","219011344069620",31.25,6.30,0,331.23,368.50,43.6,40.2,0.345,677678.5,677678.5,1967,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523104,1872404.00
04/18/2017 09:45,2,1.291,ACTIVE,211.70,341.75,59.975,1492523103,"274151322000085","219011344069620",30.42,7.70,0,330.03,355.88,39.8,36.5,0.265,899782.6,899782.6,1961,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523105,1872405.00
04/18/2017 09:45,2,1.367,ACTIVE,213.06,353.77,59.975,1492523103,"201051344000633","219011344069620",31.81,5.00,0,332.13,371.21,44.0,40.6,0.362,664120.6,664120.6,1972,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523106,1872406.00
04/18/2017 09:45,2,1.387,ACTIVE,213.06,351.97,59.981,1492523103,"201051344000469","219011344069620",31.67,4.50,0,331.53,370.90,44.5,41.0,0.358,666933.7,666933.7,1966,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523107,1872407.00
04/18/2017 09:45,2,1.486,ACTIVE,211.93,350.17,59.975,1492523103,"201051344000646","219011344069620",31.31,5.50,0,327.32,374.51,47.2,43.6,0.384,660497.9,660497.9,1969,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523108,1872408.00
04/18/2017 09:45,2,1.320,ACTIVE,211.25,351.07,59.996,1492523103,"274151322000052","219011344069620",31.11,7.70,0,330.03,357.98,41.6,38.3,0.287,932267.9,932267.9,1966,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523108,1872409.00
04/18/2017 09:45,2,1.512,ACTIVE,212.61,352.57,59.986,1492523103,"201051344000585","219011344069620",31.65,6.00,0,327.92,375.71,48.4,44.8,0.393,671587.2,671587.2,1970,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523110,1872410.00
04/18/2017 09:45,2,1.477,ACTIVE,211.93,352.27,59.970,1492523103,"201051344001230","219011344069620",31.59,5.50,0,327.92,373.01,47.3,43.7,0.407,664839.9,664839.9,1971,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523110,1872411.00
04/18/2017 09:45,2,1.502,ACTIVE,212.83,350.17,59.981,1492523103,"201051344000582","219011344069620",31.31,5.00,0,327.62,372.11,47.7,44.1,0.380,654831.3,654831.3,1964,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523111,1872412.00
04/18/2017 09:45,2,1.525,ACTIVE,211.93,352.27,59.975,1492523103,"201051344000955","219011344069620",31.53,6.00,0,327.62,375.11,48.8,45.1,0.393,673164.3,673164.3,1971,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523113,1872413.00
04/18/2017 09:45,2,0.891,ACTIVE,211.70,435.53,59.975,1492523103,"274151322000094","219011344069620",40.59,9.00,0,330.03,458.97,36.7,33.5,0.243,761516.9,761516.9,2010,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523114,1872414.00
04/18/2017 09:45,2,1.416,ACTIVE,212.83,350.47,59.986,1492523103,"201051344000579","219011344069620",31.47,5.50,0,331.53,373.91,45.2,41.7,0.358,684533.1,684533.1,1969,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523115,1872415.00
04/18/2017 09:45,2,1.557,ACTIVE,211.93,349.26,59.928,1492523103,"201051344000890","219011344069620",31.29,6.00,0,327.62,374.51,49.4,45.7,0.384,667010.9,667010.9,1969,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523116,1872416.00
04/18/2017 09:45,2,1.510,ACTIVE,212.16,355.88,59.975,1492523103,"201051344000438","219011344069620",31.97,5.50,0,328.22,375.41,49.0,45.3,0.389,669896.5,669896.5,1966,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523116,1872417.00
04/18/2017 09:45,2,1.545,ACTIVE,212.38,342.35,59.981,1492523103,"201051344000417","219011344069620",20.65,5.00,0,327.62,355.28,32.3,29.3,0.256,631645.0,631645.0,1980,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523117,1872418.00
04/18/2017 09:45,2,1.312,ACTIVE,211.70,343.55,59.996,1492523103,"274151322000083","219011344069620",30.93,7.70,0,330.03,358.28,41.2,37.8,0.278,922958.8,922958.8,1967,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523118,1872419.00
04/18/2017 09:45,2,1.381,ACTIVE,212.38,351.37,59.975,1492523103,"274151322000076","219011344069620",31.87,7.70,0,331.53,364.89,44.6,41.1,0.309,983693.3,983693.3,1965,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523119,1872420.00
04/18/2017 09:45,2,1.406,ACTIVE,212.38,348.36,59.981,1492523103,"201051344000868","219011344069620",31.25,5.00,0,330.33,368.80,44.5,41.0,0.354,665557.2,665557.2,1971,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523120,1872421.00
04/18/2017 09:45,2,1.373,ACTIVE,211.70,354.67,60.007,1492523103,"274151322000095","219011344069620",31.55,7.00,0,330.03,363.99,43.9,40.4,0.287,974283.4,974283.4,1965,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523121,1872422.00
04/18/2017 09:45,2,1.424,ACTIVE,212.38,344.76,59.944,1492523103,"201051344000988","219011344069620",20.38,5.00,0,330.93,357.08,29.4,26.5,0.225,606727.3,606727.3,1969,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523122,1872423.00
04/18/2017 09:45,2,1.537,ACTIVE,211.93,351.07,59.949,1492523103,"201051344001025","219011344069620",31.51,5.50,0,327.92,373.61,49.1,45.5,0.389,669171.2,669171.2,1970,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523123,1872424.00
04/18/2017 09:45,2,1.377,ACTIVE,212.61,351.07,59.970,1492523103,"201051344000458","219011344069620",31.69,7.00,0,331.53,369.70,44.2,40.8,0.367,677796.7,677796.7,1964,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523124,1872425.00
04/18/2017 09:45,2,1.396,ACTIVE,213.06,350.17,59.981,1492523103,"201051344000853","219011344069620",31.51,5.50,0,333.03,370.00,44.5,41.0,0.358,678146.6,678146.6,1966,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523125,1872426.00
04/18/2017 09:45,2,1.508,ACTIVE,212.38,353.47,59.975,1492523103,"201051344000685","219011344069620",31.61,5.50,0,327.62,372.71,48.3,44.7,0.402,669999.2,669999.2,1974,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523125,1872427.00
04/18/2017 09:45,2,1.500,ACTIVE,212.61,351.37,59.996,1492523103,"201051344000917","219011344069620",31.43,6.70,0,326.72,372.11,47.8,44.2,0.389,666609.2,666609.2,1970,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523126,1872428.00
04/18/2017 09:45,2,1.510,ACTIVE,212.38,350.47,59.986,1492523103,"201051344001145","219011344069620",31.43,5.00,0,330.63,373.01,48.1,44.5,0.389,674446.0,674446.0,1970,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523127,1872429.00
04/18/2017 09:45,2,1.543,ACTIVE,212.38,351.37,59.981,1492523103,"201051344000651","219011344069620",31.51,5.00,0,329.13,372.71,49.3,45.6,0.389,663246.7,663246.7,1968,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523128,1872430.00
04/18/2017 09:45,2,1.293,ACTIVE,211.25,339.34,59.991,1492523103,"274151322000088","219011344069620",30.38,8.00,0,328.52,355.88,39.8,36.5,0.265,884530.4,884530.4,1968,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523129,1872431.00
04/18/2017 09:45,2,0.852,ACTIVE,212.38,451.16,59.970,1492523103,"274151322000068","219011344069620",42.86,10.70,0,330.63,465.28,36.8,33.6,0.234,761895.5,761895.5,2006,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523130,1872432.00
04/18/2017 09:45,2,1.521,ACTIVE,212.16,349.86,59.991,1492523103,"201051344001135","219011344069620",31.33,6.00,0,327.62,373.01,48.3,44.7,0.393,658938.1,658938.1,1972,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523131,1872433.00
04/18/2017 09:45,2,1.420,ACTIVE,212.16,352.57,59.996,1492523103,"201051344000594","219011344069620",31.67,5.00,0,329.73,371.81,45.6,42.1,0.358,679645.9,679645.9,1970,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523132,1872434.00
04/18/2017 09:45,2,1.516,ACTIVE,212.61,351.97,59.959,1492523103,"201051344001203","219011344069620",31.61,5.50,0,329.13,374.21,48.5,44.9,0.393,667561.4,667561.4,1968,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523133,1872435.00
04/18/2017 09:45,2,1.322,ACTIVE,211.48,346.56,59.970,1492523103,"274151322000054","219011344069620",30.53,8.00,0,329.43,357.08,40.9,37.5,0.278,902681.0,902681.0,1962,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523134,1872436.00
04/18/2017 09:45,2,1.412,ACTIVE,212.38,347.76,59.965,1492523103,"201051344000867","219011344069620",31.29,6.30,0,330.63,370.90,44.8,41.3,0.354,664552.9,664552.9,1974,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523135,1872437.00
04/18/2017 09:45,2,1.547,ACTIVE,212.61,352.57,60.012,1492523103,"201051344001093","219011344069620",31.59,6.30,0,327.62,374.51,49.5,45.9,0.384,666346.2,666346.2,1969,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523136,1872438.00
04/18/2017 09:45,2,1.350,ACTIVE,212.38,351.37,59.933,1492523103,"201051344000900","219011344069620",31.57,5.50,0,330.93,369.70,43.2,39.8,0.358,685753.6,685753.6,1974,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523137,1872439.00
04/18/2017 09:45,2,1.393,ACTIVE,212.83,350.47,59.954,1492523103,"201051344000648","219011344069620",31.55,5.00,0,331.53,370.30,44.6,41.1,0.354,675218.9,675218.9,1970,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523138,1872440.00
04/18/2017 09:45,2,1.408,ACTIVE,212.83,351.37,59.991,1492523103,"201051344000569","219011344069620",31.55,6.00,0,331.83,370.00,45.0,41.5,0.358,688024.2,688024.2,1965,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523139,1872441.00
04/18/2017 09:45,2,1.389,ACTIVE,212.61,350.47,59.975,1492523103,"201051344000983","219011344069620",31.45,6.00,0,332.13,371.81,44.2,40.8,0.367,678739.9,678739.9,1965,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523139,1872442.00
04/18/2017 09:45,2,1.402,ACTIVE,212.61,349.56,59.981,1492523103,"201051344001158","219011344069620",31.41,4.50,0,332.73,369.40,44.6,41.1,0.367,664440.6,664440.6,1970,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523140,1872443.00
04/18/2017 09:45,2,1.402,ACTIVE,213.29,351.37,60.039,1492523103,"201051344000576","219011344069620",31.51,5.50,0,331.83,370.90,44.8,41.3,0.349,678503.6,678503.6,1972,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523141,1872444.00
04/18/2017 09:45,2,1.320,ACTIVE,211.70,348.96,59.986,1492523103,"274151322000087","219011344069620",30.43,12.70,0,328.22,356.18,40.7,37.4,0.247,874718.1,874718.1,1988,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492523142,1872445.00
04/18/2017 10:00,2,0.834,ACTIVE,212.16,341.15,59.970,1492524003,"201051344000645","219011344069620",30.73,6.70,0,332.13,372.71,26.0,23.2,0.186,677686.7,677686.7,1968,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524004,1872446.00
04/18/2017 10:00,2,0.758,ACTIVE,211.03,337.84,59.944,1492524003,"274151322000085","219011344069620",29.70,8.00,0,330.63,357.68,22.8,20.1,0.159,899790.0,899790.0,1962,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524005,1872447.00
04/18/2017 10:00,2,0.834,ACTIVE,212.38,345.36,59.986,1492524003,"201051344000633","219011344069620",31.39,6.00,0,332.43,373.31,26.5,23.7,0.194,664128.9,664128.9,1973,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524006,1872448.00
04/18/2017 10:00,2,0.865,ACTIVE,212.16,341.15,59.965,1492524003,"201051344000469","219011344069620",30.59,5.00,0,330.03,372.41,26.9,24.0,0.203,666942.1,666942.1,1967,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524007,1872449.00
04/18/2017 10:00,2,0.893,ACTIVE,211.48,341.75,59.959,1492524003,"201051344000646","219011344069620",30.97,6.00,0,328.22,376.01,28.0,25.1,0.212,660506.7,660506.7,1970,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524008,1872450.00
04/18/2017 10:00,2,0.789,ACTIVE,210.80,339.34,59.954,1492524003,"274151322000052","219011344069620",30.18,8.00,0,329.73,360.38,24.2,21.4,0.141,932275.6,932275.6,1967,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524009,1872451.00
04/18/2017 10:00,2,0.918,ACTIVE,211.70,341.15,59.959,1492524003,"201051344000585","219011344069620",30.87,6.30,0,327.62,375.41,28.7,25.8,0.212,671596.2,671596.2,1971,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524010,1872452.00
04/18/2017 10:00,2,0.889,ACTIVE,211.48,339.34,59.965,1492524003,"201051344001230","219011344069620",30.75,6.00,0,328.52,376.31,27.7,24.8,0.208,664848.7,664848.7,1972,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524011,1872453.00
04/18/2017 10:00,2,0.906,ACTIVE,212.16,339.65,59.975,1492524003,"201051344000582","219011344069620",30.69,5.50,0,328.52,373.61,28.2,25.3,0.203,654840.2,654840.2,1965,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524012,1872454.00
04/18/2017 10:00,2,0.918,ACTIVE,211.25,345.36,59.949,1492524003,"201051344000955","219011344069620",31.33,6.00,0,328.82,376.92,29.2,26.3,0.217,673173.4,673173.4,1972,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524013,1872455.00
04/18/2017 10:00,2,0.508,ACTIVE,211.03,427.71,59.970,1492524003,"274151322000094","219011344069620",40.26,9.70,0,329.13,464.98,20.7,18.1,0.128,761523.6,761523.6,2011,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524014,1872456.00
04/18/2017 10:00,2,0.846,ACTIVE,211.93,346.86,59.959,1492524003,"201051344000579","219011344069620",31.73,6.00,0,330.93,374.21,27.2,24.3,0.190,684541.6,684541.6,1970,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524014,1872457.00
04/18/2017 10:00,2,0.939,ACTIVE,211.48,340.85,59.970,1492524003,"201051344000890","219011344069620",30.95,6.00,0,327.32,378.12,29.5,26.5,0.212,667020.1,667020.1,1970,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524015,1872458.00
04/18/2017 10:00,2,0.912,ACTIVE,211.70,346.26,59.949,1492524003,"201051344000438","219011344069620",31.45,6.00,0,327.32,378.42,29.1,26.1,0.203,669905.6,669905.6,1967,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524016,1872459.00
04/18/2017 10:00,2,0.926,ACTIVE,211.70,337.24,59.959,1492524003,"201051344000417","219011344069620",20.42,5.50,0,329.73,357.08,19.2,16.6,0.137,631650.8,631650.8,1981,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524017,1872460.00
04/18/2017 10:00,2,0.760,ACTIVE,211.25,338.14,59.975,1492524003,"274151322000083","219011344069620",30.14,8.00,0,330.33,359.48,23.2,20.5,0.155,922966.2,922966.2,1968,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524018,1872461.00
04/18/2017 10:00,2,0.816,ACTIVE,211.70,342.95,59.991,1492524003,"274151322000076","219011344069620",30.55,8.50,0,331.83,366.70,25.3,22.5,0.168,983701.5,983701.5,1966,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524019,1872462.00
04/18/2017 10:00,2,0.842,ACTIVE,211.70,339.65,59.959,1492524003,"201051344000868","219011344069620",30.67,6.00,0,328.52,372.71,26.2,23.3,0.190,665565.4,665565.4,1972,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524020,1872463.00
04/18/2017 10:00,2,0.797,ACTIVE,211.03,338.74,59.965,1492524003,"274151322000095","219011344069620",30.51,7.30,0,330.03,364.29,24.6,21.8,0.159,974291.4,974291.4,1966,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524021,1872464.00
04/18/2017 10:00,2,0.826,ACTIVE,211.70,339.34,59.959,1492524003,"201051344000988","219011344069620",20.18,6.00,0,330.63,359.18,16.9,14.4,0.128,606732.5,606732.5,1970,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524022,1872465.00
04/18/2017 10:00,2,0.902,ACTIVE,211.48,342.65,59.965,1492524003,"201051344001025","219011344069620",31.25,6.00,0,327.62,375.71,28.6,25.7,0.212,669180.2,669180.2,1971,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524022,1872466.00
04/18/2017 10:00,2,0.842,ACTIVE,211.70,339.95,59.965,1492524003,"201051344000458","219011344069620",30.73,7.30,0,330.93,371.81,26.2,23.4,0.194,677804.8,677804.8,1965,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524023,1872467.00
04/18/2017 10:00,2,0.840,ACTIVE,212.38,342.05,59.965,1492524003,"201051344000853","219011344069620",30.57,6.00,0,332.13,371.51,26.0,23.2,0.194,678154.8,678154.8,1967,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524024,1872468.00
04/18/2017 10:00,2,0.891,ACTIVE,211.70,341.15,59.959,1492524003,"201051344000685","219011344069620",30.95,6.00,0,328.52,375.71,27.9,25.1,0.221,670008.0,670008.0,1975,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524025,1872469.00
04/18/2017 10:00,2,0.871,ACTIVE,211.70,343.55,59.922,1492524003,"201051344000917","219011344069620",31.19,7.00,0,329.13,375.41,27.6,24.7,0.203,666617.9,666617.9,1971,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524026,1872470.00
04/18/2017 10:00,2,0.873,ACTIVE,211.70,342.95,59.970,1492524003,"201051344001145","219011344069620",31.19,5.50,0,329.43,376.01,27.6,24.7,0.203,674454.8,674454.8,1971,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524027,1872471.00
04/18/2017 10:00,2,0.895,ACTIVE,211.70,346.26,59.965,1492524003,"201051344000651","219011344069620",31.47,5.50,0,327.92,375.11,28.5,25.6,0.208,663255.6,663255.6,1969,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524028,1872472.00
04/18/2017 10:00,2,0.730,ACTIVE,210.57,337.54,59.959,1492524003,"274151322000088","219011344069620",29.66,8.00,0,329.73,357.68,21.9,19.2,0.133,884537.5,884537.5,1969,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524029,1872473.00
04/18/2017 10:00,2,0.521,ACTIVE,211.70,425.31,59.954,1492524003,"274151322000068","219011344069620",40.28,11.30,0,330.33,472.20,21.2,18.6,0.128,761902.2,761902.2,2007,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524030,1872474.00
04/18/2017 10:00,2,0.893,ACTIVE,211.25,340.85,60.007,1492524003,"201051344001135","219011344069620",30.97,6.30,0,329.43,374.51,28.1,25.1,0.208,658946.9,658946.9,1973,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524031,1872475.00
04/18/2017 10:00,2,0.842,ACTIVE,211.25,343.55,59.959,1492524003,"201051344000594","219011344069620",31.13,5.50,0,328.82,373.91,26.5,23.7,0.186,679654.2,679654.2,1971,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524031,1872476.00
04/18/2017 10:00,2,0.891,ACTIVE,211.70,341.15,59.954,1492524003,"201051344001203","219011344069620",30.99,6.30,0,328.82,376.92,27.9,25.0,0.208,667570.2,667570.2,1969,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524033,1872477.00
04/18/2017 10:00,2,0.748,ACTIVE,211.03,342.05,59.954,1492524003,"274151322000054","219011344069620",29.94,8.50,0,330.03,358.28,22.7,20.0,0.150,902688.3,902688.3,1963,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524034,1872478.00
04/18/2017 10:00,2,0.824,ACTIVE,211.93,340.25,59.917,1492524003,"201051344000867","219011344069620",30.97,6.70,0,329.73,371.81,25.8,23.0,0.181,664561.0,664561.0,1975,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524035,1872479.00
04/18/2017 10:00,2,0.920,ACTIVE,211.70,342.05,59.965,1492524003,"201051344001093","219011344069620",31.09,6.70,0,327.62,375.41,29.0,26.0,0.208,666355.2,666355.2,1970,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524036,1872480.00
04/18/2017 10:00,2,0.773,ACTIVE,211.70,340.55,59.954,1492524003,"201051344000900","219011344069620",30.83,6.00,0,330.33,373.61,24.2,21.4,0.186,685761.3,685761.3,1975,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524037,1872481.00
04/18/2017 10:00,2,0.832,ACTIVE,211.93,340.25,59.959,1492524003,"201051344000648","219011344069620",30.87,5.50,0,331.53,371.81,26.1,23.2,0.186,675227.1,675227.1,1971,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524038,1872482.00
04/18/2017 10:00,2,0.842,ACTIVE,211.93,339.65,59.917,1492524003,"201051344000569","219011344069620",30.57,6.30,0,330.33,374.21,26.1,23.3,0.186,688032.4,688032.4,1966,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524038,1872483.00
04/18/2017 10:00,2,0.801,ACTIVE,211.93,342.95,59.954,1492524003,"201051344000983","219011344069620",31.31,6.30,0,330.33,372.71,25.4,22.6,0.190,678747.8,678747.8,1966,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524039,1872484.00
04/18/2017 10:00,2,0.828,ACTIVE,211.93,339.65,59.928,1492524003,"201051344001158","219011344069620",30.26,5.00,0,330.63,370.90,25.4,22.6,0.190,664448.6,664448.6,1971,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524040,1872485.00
04/18/2017 10:00,2,0.826,ACTIVE,212.38,341.45,59.986,1492524003,"201051344000576","219011344069620",30.75,6.00,0,331.23,370.90,25.8,23.0,0.190,678511.6,678511.6,1973,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524041,1872486.00
04/18/2017 10:00,2,0.736,ACTIVE,211.03,336.34,59.954,1492524003,"274151322000087","219011344069620",30.04,14.00,0,327.92,357.38,22.5,19.8,0.119,874725.2,874725.2,1989,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524042,1872487.00
04/18/2017 10:15,2,0.719,ACTIVE,212.38,339.65,59.996,1492524903,"201051344000645","219011344069620",30.67,6.70,0,330.03,354.67,22.4,19.6,0.155,677691.2,677691.2,1969,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524904,1872488.00
04/18/2017 10:15,2,0.646,ACTIVE,211.25,341.75,59.981,1492524903,"274151322000085","219011344069620",29.52,8.00,0,327.92,346.56,19.3,16.7,0.119,899793.8,899793.8,1963,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524905,1872489.00
04/18/2017 10:15,2,0.729,ACTIVE,212.38,341.15,59.991,1492524903,"201051344000633","219011344069620",31.05,6.00,0,331.83,358.28,23.0,20.3,0.168,664133.6,664133.6,1974,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524906,1872490.00
04/18/2017 10:15,2,0.717,ACTIVE,211.93,345.96,59.996,1492524903,"201051344000469","219011344069620",31.59,5.00,0,327.62,360.08,23.0,20.3,0.164,666946.8,666946.8,1968,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524907,1872491.00
04/18/2017 10:15,2,0.779,ACTIVE,211.25,338.44,59.991,1492524903,"201051344000646","219011344069620",30.67,6.00,0,327.62,357.38,24.3,21.5,0.177,660511.7,660511.7,1971,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524908,1872492.00
04/18/2017 10:15,2,0.668,ACTIVE,211.03,338.14,59.986,1492524903,"274151322000052","219011344069620",30.38,8.00,0,328.52,346.86,20.6,17.9,0.128,932279.8,932279.8,1968,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524909,1872493.00
04/18/2017 10:15,2,0.791,ACTIVE,211.70,342.05,59.996,1492524903,"201051344000585","219011344069620",31.11,6.30,0,328.82,358.88,24.9,22.1,0.186,671601.3,671601.3,1972,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524910,1872494.00
04/18/2017 10:15,2,0.768,ACTIVE,211.48,339.34,59.996,1492524903,"201051344001230","219011344069620",30.87,6.00,0,327.32,355.88,24.0,21.3,0.172,664853.6,664853.6,1973,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524911,1872495.00
04/18/2017 10:15,2,0.799,ACTIVE,212.16,339.65,59.991,1492524903,"201051344000582","219011344069620",30.47,5.50,0,327.62,356.78,24.7,21.9,0.177,654845.3,654845.3,1966,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524912,1872496.00
04/18/2017 10:15,2,0.809,ACTIVE,211.03,341.75,60.018,1492524903,"201051344000955","219011344069620",31.09,6.30,0,327.62,358.88,25.5,22.7,0.181,673178.6,673178.6,1973,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524913,1872497.00
04/18/2017 10:15,2,0.426,ACTIVE,211.25,428.61,59.986,1492524903,"274151322000094","219011344069620",40.35,9.70,0,332.73,448.45,17.5,15.0,0.106,761526.9,761526.9,2012,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524914,1872498.00
04/18/2017 10:15,2,0.727,ACTIVE,211.93,349.56,59.996,1492524903,"201051344000579","219011344069620",32.03,6.00,0,329.73,361.59,23.6,20.9,0.159,684546.5,684546.5,1971,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524914,1872499.00
04/18/2017 10:15,2,0.826,ACTIVE,211.25,337.84,59.991,1492524903,"201051344000890","219011344069620",30.75,6.30,0,328.22,357.98,25.8,22.9,0.177,667025.4,667025.4,1971,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524915,1872500.00
04/18/2017 10:15,2,0.799,ACTIVE,211.70,344.76,60.018,1492524903,"201051344000438","219011344069620",31.47,6.00,0,328.52,361.59,25.5,22.7,0.181,669910.8,669910.8,1968,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524916,1872501.00
04/18/2017 10:15,2,0.834,ACTIVE,211.70,336.64,60.007,1492524903,"201051344000417","219011344069620",20.00,5.50,0,327.62,348.06,16.9,14.4,0.115,631654.1,631654.1,1982,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524917,1872502.00
04/18/2017 10:15,2,0.646,ACTIVE,211.03,338.44,59.970,1492524903,"274151322000083","219011344069620",30.36,8.00,0,328.82,347.16,19.9,17.3,0.133,922970.1,922970.1,1969,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524918,1872503.00
