ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 10:15,2,0.693,ACTIVE,211.93,338.44,60.002,1492524903,"274151322000076","219011344069620",30.75,8.50,0,329.13,348.36,21.6,19.0,0.137,983705.8,983705.8,1967,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524919,1872504.00
04/18/2017 10:15,2,0.732,ACTIVE,211.70,339.34,59.996,1492524903,"201051344000868","219011344069620",30.73,5.50,0,328.22,353.47,22.8,20.1,0.168,665570.0,665570.0,1973,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524920,1872505.00
04/18/2017 10:15,2,0.686,ACTIVE,211.03,336.94,60.002,1492524903,"274151322000095","219011344069620",30.32,7.30,0,327.62,347.16,21.1,18.4,0.141,974295.6,974295.6,1967,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524921,1872506.00
04/18/2017 10:15,2,0.707,ACTIVE,211.70,338.74,60.007,1492524903,"201051344000988","219011344069620",20.38,5.50,0,329.73,348.66,14.6,12.2,0.102,606735.3,606735.3,1971,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524922,1872507.00
04/18/2017 10:15,2,0.807,ACTIVE,211.48,339.65,60.002,1492524903,"201051344001025","219011344069620",30.91,6.00,0,327.02,357.98,25.3,22.5,0.181,669185.3,669185.3,1972,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524922,1872508.00
04/18/2017 10:15,2,0.732,ACTIVE,211.70,339.04,59.996,1492524903,"201051344000458","219011344069620",30.99,7.30,0,328.22,352.87,23.1,20.3,0.164,677809.5,677809.5,1966,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524923,1872509.00
04/18/2017 10:15,2,0.734,ACTIVE,212.38,340.55,60.007,1492524903,"201051344000853","219011344069620",30.61,6.00,0,330.93,355.88,22.8,20.1,0.155,678159.4,678159.4,1968,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524924,1872510.00
04/18/2017 10:15,2,0.789,ACTIVE,211.70,339.95,59.991,1492524903,"201051344000685","219011344069620",30.87,6.00,0,327.62,355.58,24.7,21.9,0.186,670013.0,670013.0,1976,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524925,1872511.00
04/18/2017 10:15,2,0.781,ACTIVE,211.70,339.34,59.996,1492524903,"201051344000917","219011344069620",30.77,7.00,0,327.92,356.48,24.4,21.6,0.181,666622.7,666622.7,1972,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524926,1872512.00
04/18/2017 10:15,2,0.775,ACTIVE,211.48,340.55,59.986,1492524903,"201051344001145","219011344069620",30.97,5.50,0,328.22,361.89,24.4,21.6,0.181,674459.7,674459.7,1972,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524927,1872513.00
04/18/2017 10:15,2,0.812,ACTIVE,211.70,339.34,59.986,1492524903,"201051344000651","219011344069620",30.71,5.50,0,328.22,358.28,25.3,22.5,0.186,663260.8,663260.8,1970,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524928,1872514.00
04/18/2017 10:15,2,0.633,ACTIVE,210.80,341.45,59.944,1492524903,"274151322000088","219011344069620",29.48,8.00,0,330.03,345.96,18.9,16.4,0.119,884541.1,884541.1,1970,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524929,1872515.00
04/18/2017 10:15,2,0.457,ACTIVE,211.70,423.50,59.975,1492524903,"274151322000068","219011344069620",39.78,11.00,0,333.33,448.45,18.3,15.7,0.110,761905.8,761905.8,2008,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524930,1872516.00
04/18/2017 10:15,2,0.791,ACTIVE,211.25,338.74,59.986,1492524903,"201051344001135","219011344069620",30.89,6.30,0,328.22,356.18,24.8,22.0,0.177,658951.9,658951.9,1974,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524931,1872517.00
04/18/2017 10:15,2,0.754,ACTIVE,211.25,339.65,59.986,1492524903,"201051344000594","219011344069620",30.81,5.50,0,328.82,356.78,23.5,20.8,0.172,679659.0,679659.0,1972,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524932,1872518.00
04/18/2017 10:15,2,0.801,ACTIVE,211.48,337.24,59.986,1492524903,"201051344001203","219011344069620",30.49,6.00,0,328.82,356.78,24.8,22.0,0.194,667575.2,667575.2,1970,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524933,1872519.00
04/18/2017 10:15,2,0.654,ACTIVE,211.03,337.54,59.975,1492524903,"274151322000054","219011344069620",29.86,8.50,0,325.82,346.56,19.8,17.2,0.124,902692.1,902692.1,1964,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524934,1872520.00
04/18/2017 10:15,2,0.738,ACTIVE,211.93,338.44,60.018,1492524903,"201051344000867","219011344069620",30.57,6.70,0,329.73,353.77,22.9,20.2,0.155,664565.5,664565.5,1976,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524935,1872521.00
04/18/2017 10:15,2,0.824,ACTIVE,211.48,341.75,59.986,1492524903,"201051344001093","219011344069620",31.11,6.70,0,327.32,359.78,26.0,23.2,0.164,666360.4,666360.4,1971,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524935,1872522.00
04/18/2017 10:15,2,0.689,ACTIVE,211.70,339.95,59.986,1492524903,"201051344000900","219011344069620",30.36,6.00,0,327.62,353.77,21.2,18.6,0.159,685765.4,685765.4,1976,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524936,1872523.00
04/18/2017 10:15,2,0.738,ACTIVE,211.93,339.65,60.007,1492524903,"201051344000648","219011344069620",30.95,5.00,0,329.73,354.37,23.2,20.5,0.159,675231.7,675231.7,1972,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524937,1872524.00
04/18/2017 10:15,2,0.750,ACTIVE,211.93,339.04,59.996,1492524903,"201051344000569","219011344069620",30.69,6.30,0,327.02,353.77,23.4,20.6,0.168,688037.0,688037.0,1967,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524938,1872525.00
04/18/2017 10:15,2,0.725,ACTIVE,211.93,339.34,59.991,1492524903,"201051344000983","219011344069620",30.93,6.30,0,329.43,355.88,22.7,20.0,0.164,678752.4,678752.4,1967,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524939,1872526.00
04/18/2017 10:15,2,0.723,ACTIVE,211.93,339.04,59.991,1492524903,"201051344001158","219011344069620",30.89,5.00,0,328.22,353.77,22.7,20.0,0.164,664453.1,664453.1,1972,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524940,1872527.00
04/18/2017 10:15,2,0.746,ACTIVE,212.16,340.25,59.975,1492524903,"201051344000576","219011344069620",30.63,6.00,0,330.33,353.77,23.2,20.5,0.168,678516.3,678516.3,1974,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524941,1872528.00
04/18/2017 10:15,2,0.660,ACTIVE,211.03,340.85,59.986,1492524903,"274151322000087","219011344069620",29.60,13.70,0,330.33,346.26,19.8,17.2,0.110,874729.0,874729.0,1990,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492524942,1872529.00
04/18/2017 10:30,2,0.541,ACTIVE,212.38,338.74,59.949,1492525804,"201051344000645","219011344069620",29.74,6.70,0,330.03,351.07,16.4,13.9,0.102,677695.5,677695.5,1970,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525805,1872530.00
04/18/2017 10:30,2,0.457,ACTIVE,211.48,336.64,59.959,1492525804,"274151322000085","219011344069620",29.34,8.00,0,329.43,345.36,13.6,11.2,0.075,899797.4,899797.4,1964,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525806,1872531.00
04/18/2017 10:30,2,0.559,ACTIVE,212.38,339.34,59.928,1492525804,"201051344000633","219011344069620",30.04,6.00,0,330.03,354.97,17.0,14.5,0.106,664138.0,664138.0,1975,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525806,1872532.00
04/18/2017 10:30,2,0.574,ACTIVE,211.93,338.44,60.023,1492525804,"201051344000469","219011344069620",29.50,5.00,0,329.13,359.18,17.2,14.7,0.106,666951.3,666951.3,1969,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525807,1872533.00
04/18/2017 10:30,2,0.588,ACTIVE,211.03,336.34,59.965,1492525804,"201051344000646","219011344069620",30.49,5.50,0,326.42,354.07,18.2,15.6,0.119,660516.4,660516.4,1972,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525808,1872534.00
04/18/2017 10:30,2,0.488,ACTIVE,211.03,337.54,59.970,1492525804,"274151322000052","219011344069620",29.62,8.00,0,330.03,345.66,14.7,12.2,0.093,932283.6,932283.6,1969,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525809,1872535.00
04/18/2017 10:30,2,0.605,ACTIVE,211.48,337.84,59.981,1492525804,"201051344000585","219011344069620",30.36,6.30,0,328.22,357.98,18.6,16.1,0.128,671606.2,671606.2,1973,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525810,1872536.00
04/18/2017 10:30,2,0.588,ACTIVE,211.25,335.74,59.981,1492525804,"201051344001230","219011344069620",30.22,6.00,0,328.22,353.47,18.0,15.5,0.119,664858.2,664858.2,1974,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525811,1872537.00
04/18/2017 10:30,2,0.604,ACTIVE,211.93,336.94,59.981,1492525804,"201051344000582","219011344069620",30.18,5.50,0,327.02,354.07,18.5,15.9,0.119,654850.0,654850.0,1967,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525812,1872538.00
04/18/2017 10:30,2,0.627,ACTIVE,211.03,335.74,59.986,1492525804,"201051344000955","219011344069620",30.26,6.30,0,327.62,355.58,19.3,16.7,0.124,673183.6,673183.6,1974,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525813,1872539.00
04/18/2017 10:30,2,0.297,ACTIVE,211.25,418.39,59.986,1492525804,"274151322000094","219011344069620",39.58,9.70,0,332.13,448.45,11.9,9.6,0.071,761530.0,761530.0,2013,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525814,1872540.00
04/18/2017 10:30,2,0.582,ACTIVE,211.93,337.24,59.991,1492525804,"201051344000579","219011344069620",30.04,6.00,0,329.73,359.18,17.7,15.2,0.102,684551.1,684551.1,1972,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525815,1872541.00
04/18/2017 10:30,2,0.631,ACTIVE,211.25,335.14,60.023,1492525804,"201051344000890","219011344069620",30.24,6.30,0,327.32,356.18,19.3,16.7,0.119,667030.5,667030.5,1972,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525816,1872542.00
04/18/2017 10:30,2,0.619,ACTIVE,211.48,336.34,59.933,1492525804,"201051344000438","219011344069620",30.40,6.00,0,327.62,358.28,19.1,16.5,0.119,669915.8,669915.8,1969,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525817,1872543.00
04/18/2017 10:30,2,0.635,ACTIVE,211.70,334.84,59.991,1492525804,"201051344000417","219011344069620",19.82,5.50,0,328.22,345.06,12.8,10.4,0.075,631657.3,631657.3,1983,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525818,1872544.00
04/18/2017 10:30,2,0.461,ACTIVE,211.25,335.44,59.986,1492525804,"274151322000083","219011344069620",29.48,8.00,0,329.43,345.96,13.8,11.4,0.084,922973.8,922973.8,1970,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525819,1872545.00
04/18/2017 10:30,2,0.490,ACTIVE,211.93,337.84,59.981,1492525804,"274151322000076","219011344069620",30.12,7.70,0,331.23,348.36,14.9,12.5,0.097,983709.8,983709.8,1968,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525820,1872546.00
04/18/2017 10:30,2,0.537,ACTIVE,211.70,337.24,59.986,1492525804,"201051344000868","219011344069620",30.36,6.00,0,327.62,351.67,16.6,14.0,0.102,665574.3,665574.3,1974,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525820,1872547.00
04/18/2017 10:30,2,0.475,ACTIVE,211.25,335.44,59.975,1492525804,"274151322000095","219011344069620",29.96,7.30,0,330.03,345.66,14.4,12.0,0.084,974299.4,974299.4,1968,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525821,1872548.00
04/18/2017 10:30,2,0.520,ACTIVE,211.70,337.54,59.949,1492525804,"201051344000988","219011344069620",19.88,6.00,0,328.52,347.16,10.5,8.2,0.062,606737.8,606737.8,1972,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525822,1872549.00
04/18/2017 10:30,2,0.600,ACTIVE,211.03,334.84,59.986,1492525804,"201051344001025","219011344069620",30.63,5.50,0,327.92,357.38,18.6,16.0,0.124,669190.2,669190.2,1973,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525823,1872550.00
04/18/2017 10:30,2,0.553,ACTIVE,211.70,337.84,59.981,1492525804,"201051344000458","219011344069620",29.90,7.30,0,329.43,351.37,16.8,14.3,0.110,677813.8,677813.8,1967,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525824,1872551.00
04/18/2017 10:30,2,0.537,ACTIVE,212.38,339.04,59.986,1492525804,"201051344000853","219011344069620",30.22,6.00,0,331.23,352.27,16.5,14.0,0.102,678163.7,678163.7,1969,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525825,1872552.00
04/18/2017 10:30,2,0.594,ACTIVE,211.70,337.54,59.965,1492525804,"201051344000685","219011344069620",29.92,6.00,0,327.62,354.07,18.1,15.5,0.128,670017.7,670017.7,1977,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525826,1872553.00
04/18/2017 10:30,2,0.576,ACTIVE,211.48,336.64,59.986,1492525804,"201051344000917","219011344069620",30.47,6.70,0,327.32,355.28,17.9,15.3,0.119,666627.4,666627.4,1973,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525827,1872554.00
04/18/2017 10:30,2,0.574,ACTIVE,211.70,337.24,59.991,1492525804,"201051344001145","219011344069620",30.53,5.50,0,328.82,355.88,17.8,15.2,0.124,674464.3,674464.3,1973,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525828,1872555.00
04/18/2017 10:30,2,0.607,ACTIVE,211.48,336.64,59.991,1492525804,"201051344000651","219011344069620",29.88,5.50,0,327.62,354.37,18.5,15.9,0.124,663265.6,663265.6,1971,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525828,1872556.00
04/18/2017 10:30,2,0.436,ACTIVE,210.80,337.24,59.965,1492525804,"274151322000088","219011344069620",28.82,8.00,0,330.33,345.36,12.7,10.3,0.080,884544.5,884544.5,1971,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525829,1872557.00
04/18/2017 10:30,2,0.303,ACTIVE,211.93,428.31,59.996,1492525804,"274151322000068","219011344069620",40.45,11.00,0,333.33,450.86,12.5,10.2,0.062,761909.1,761909.1,2009,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525830,1872558.00
04/18/2017 10:30,2,0.590,ACTIVE,211.03,335.14,59.991,1492525804,"201051344001135","219011344069620",30.14,6.30,0,328.82,354.67,18.1,15.5,0.119,658956.6,658956.6,1975,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525831,1872559.00
04/18/2017 10:30,2,0.559,ACTIVE,211.48,337.24,59.996,1492525804,"201051344000594","219011344069620",30.08,6.00,0,327.02,357.08,17.0,14.5,0.110,679663.4,679663.4,1973,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525832,1872560.00
04/18/2017 10:30,2,0.586,ACTIVE,211.48,335.44,59.991,1492525804,"201051344001203","219011344069620",30.34,6.30,0,327.92,355.88,18.0,15.5,0.119,667579.9,667579.9,1971,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525833,1872561.00
04/18/2017 10:30,2,0.447,ACTIVE,211.03,336.34,59.986,1492525804,"274151322000054","219011344069620",29.54,8.50,0,328.82,345.66,13.4,11.0,0.084,902695.7,902695.7,1965,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525834,1872562.00
04/18/2017 10:30,2,0.535,ACTIVE,211.93,337.84,59.991,1492525804,"201051344000867","219011344069620",29.90,6.70,0,328.22,353.77,16.3,13.8,0.115,664569.8,664569.8,1977,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525835,1872563.00
04/18/2017 10:30,2,0.619,ACTIVE,211.48,336.34,59.996,1492525804,"201051344001093","219011344069620",30.49,6.70,0,327.32,357.08,19.2,16.6,0.115,666365.4,666365.4,1972,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525836,1872564.00
04/18/2017 10:30,2,0.479,ACTIVE,211.70,337.84,59.996,1492525804,"201051344000900","219011344069620",29.94,6.00,0,328.22,353.17,14.5,12.1,0.106,685769.3,685769.3,1977,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525837,1872565.00
04/18/2017 10:30,2,0.547,ACTIVE,211.93,337.24,59.986,1492525804,"201051344000648","219011344069620",30.10,5.50,0,330.03,351.97,16.7,14.2,0.102,675236.0,675236.0,1973,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525838,1872566.00
04/18/2017 10:30,2,0.539,ACTIVE,211.93,338.14,60.002,1492525804,"201051344000569","219011344069620",30.43,6.30,0,329.43,352.27,16.7,14.2,0.119,688041.4,688041.4,1968,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525839,1872567.00
04/18/2017 10:30,2,0.521,ACTIVE,211.70,336.34,59.986,1492525804,"201051344000983","219011344069620",30.42,6.30,0,329.13,352.27,16.1,13.6,0.110,678756.5,678756.5,1968,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525840,1872568.00
04/18/2017 10:30,2,0.527,ACTIVE,211.70,337.24,59.996,1492525804,"201051344001158","219011344069620",29.82,5.00,0,327.62,351.37,15.9,13.5,0.106,664457.3,664457.3,1973,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525841,1872569.00
04/18/2017 10:30,2,0.547,ACTIVE,211.93,338.44,59.949,1492525804,"201051344000576","219011344069620",29.80,6.00,0,329.73,351.67,16.5,14.0,0.102,678520.5,678520.5,1975,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525842,1872570.00
04/18/2017 10:30,2,0.461,ACTIVE,211.25,336.64,59.991,1492525804,"274151322000087","219011344069620",28.37,13.00,0,327.62,345.96,13.3,10.9,0.071,874732.5,874732.5,1991,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492525843,1872571.00
04/18/2017 10:45,2,0.596,ACTIVE,211.93,337.84,59.996,1492526704,"201051344000645","219011344069620",30.40,6.70,0,330.03,346.86,18.4,15.8,0.119,677698.8,677698.8,1971,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526705,1872572.00
04/18/2017 10:45,2,0.518,ACTIVE,211.25,336.34,59.991,1492526704,"274151322000085","219011344069620",29.44,8.00,0,330.93,342.35,15.4,13.0,0.102,899800.0,899800.0,1965,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526706,1872573.00
04/18/2017 10:45,2,0.613,ACTIVE,212.16,339.65,59.996,1492526704,"201051344000633","219011344069620",30.34,5.50,0,329.43,349.86,18.9,16.3,0.128,664141.5,664141.5,1976,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526707,1872574.00
04/18/2017 10:45,2,0.598,ACTIVE,211.70,343.85,59.996,1492526704,"201051344000469","219011344069620",31.41,5.00,0,326.72,354.37,19.0,16.4,0.124,666954.8,666954.8,1970,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526707,1872575.00
04/18/2017 10:45,2,0.639,ACTIVE,211.03,338.14,59.975,1492526704,"201051344000646","219011344069620",30.83,5.50,0,327.32,352.27,20.0,17.4,0.141,660520.1,660520.1,1973,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526708,1872576.00
04/18/2017 10:45,2,0.553,ACTIVE,210.80,335.44,59.991,1492526704,"274151322000052","219011344069620",29.62,7.70,0,329.73,343.25,16.6,14.1,0.093,932286.5,932286.5,1970,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526709,1872577.00
04/18/2017 10:45,2,0.662,ACTIVE,211.25,337.54,59.986,1492526704,"201051344000585","219011344069620",30.65,6.30,0,327.62,350.17,20.6,17.9,0.133,671610.0,671610.0,1974,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526710,1872578.00
04/18/2017 10:45,2,0.641,ACTIVE,211.03,336.34,60.002,1492526704,"201051344001230","219011344069620",30.61,5.50,0,326.42,357.68,19.9,17.3,0.137,664861.9,664861.9,1975,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526711,1872579.00
04/18/2017 10:45,2,0.666,ACTIVE,211.70,338.74,59.996,1492526704,"201051344000582","219011344069620",30.20,5.50,0,327.62,348.36,20.4,17.8,0.141,654853.8,654853.8,1968,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526712,1872580.00
04/18/2017 10:45,2,0.684,ACTIVE,210.57,336.04,59.991,1492526704,"201051344000955","219011344069620",30.49,6.00,0,326.72,348.06,21.2,18.5,0.141,673187.6,673187.6,1975,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526713,1872581.00
04/18/2017 10:45,2,0.344,ACTIVE,211.25,416.59,60.012,1492526704,"274151322000094","219011344069620",39.16,9.70,0,331.83,434.33,13.7,11.3,0.084,761532.3,761532.3,2014,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526714,1872582.00
04/18/2017 10:45,2,0.594,ACTIVE,211.48,347.46,59.996,1492526704,"201051344000579","219011344069620",32.03,6.00,0,329.13,354.07,19.3,16.7,0.115,684554.8,684554.8,1973,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526715,1872583.00
04/18/2017 10:45,2,0.689,ACTIVE,210.80,336.34,60.002,1492526704,"201051344000890","219011344069620",30.63,6.30,0,326.42,351.07,21.4,18.7,0.141,667034.5,667034.5,1973,0,0,0,L,1122011218,0,120.88,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526716,1872584.00
04/18/2017 10:45,2,0.680,ACTIVE,211.03,336.94,59.996,1492526704,"201051344000438","219011344069620",30.61,5.50,0,328.22,351.67,21.1,18.5,0.141,669919.8,669919.8,1970,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526717,1872585.00
04/18/2017 10:45,2,0.703,ACTIVE,211.03,335.44,60.028,1492526704,"201051344000417","219011344069620",19.74,5.50,0,327.02,341.75,14.1,11.6,0.088,631659.7,631659.7,1984,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526717,1872586.00
04/18/2017 10:45,2,0.518,ACTIVE,211.03,335.74,59.996,1492526704,"274151322000083","219011344069620",30.20,7.70,0,330.33,342.95,15.9,13.4,0.097,922976.5,922976.5,1971,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526718,1872587.00
04/18/2017 10:45,2,0.562,ACTIVE,211.70,339.04,59.991,1492526704,"274151322000076","219011344069620",30.30,7.70,0,331.23,343.85,17.2,14.7,0.106,983712.8,983712.8,1969,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526719,1872588.00
04/18/2017 10:45,2,0.607,ACTIVE,211.48,337.24,60.002,1492526704,"201051344000868","219011344069620",30.34,5.50,0,328.22,346.26,18.7,16.1,0.128,665577.7,665577.7,1975,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526720,1872589.00
04/18/2017 10:45,2,0.547,ACTIVE,211.25,337.84,59.996,1492526704,"274151322000095","219011344069620",30.16,7.30,0,330.33,342.95,16.7,14.2,0.106,974302.3,974302.3,1969,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526721,1872590.00
04/18/2017 10:45,2,0.584,ACTIVE,211.25,337.24,60.002,1492526704,"201051344000988","219011344069620",20.12,5.50,0,328.52,344.15,11.9,9.6,0.084,606739.8,606739.8,1973,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526722,1872591.00
04/18/2017 10:45,2,0.670,ACTIVE,210.80,335.74,59.996,1492526704,"201051344001025","219011344069620",30.61,5.50,0,327.92,351.07,20.8,18.2,0.141,669194.0,669194.0,1974,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526723,1872592.00
04/18/2017 10:45,2,0.605,ACTIVE,211.48,337.24,59.981,1492526704,"201051344000458","219011344069620",30.87,7.00,0,329.13,348.96,19.0,16.4,0.119,677817.3,677817.3,1968,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526724,1872593.00
04/18/2017 10:45,2,0.607,ACTIVE,212.16,339.04,60.002,1492526704,"201051344000853","219011344069620",30.36,6.00,0,330.63,356.48,18.8,16.2,0.124,678167.1,678167.1,1970,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526725,1872594.00
04/18/2017 10:45,2,0.646,ACTIVE,211.48,339.04,59.996,1492526704,"201051344000685","219011344069620",30.91,6.00,0,327.02,351.07,20.3,17.7,0.146,670021.5,670021.5,1978,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526726,1872595.00
04/18/2017 10:45,2,0.645,ACTIVE,211.25,336.94,59.996,1492526704,"201051344000917","219011344069620",30.59,7.00,0,327.62,347.76,20.0,17.4,0.137,666631.1,666631.1,1974,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526727,1872596.00
04/18/2017 10:45,2,0.650,ACTIVE,211.25,337.54,59.986,1492526704,"201051344001145","219011344069620",30.36,5.00,0,328.82,350.17,20.0,17.4,0.137,674468.0,674468.0,1974,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526728,1872597.00
04/18/2017 10:45,2,0.674,ACTIVE,211.25,337.24,60.039,1492526704,"201051344000651","219011344069620",30.55,5.50,0,328.22,350.47,20.9,18.2,0.133,663269.5,663269.5,1972,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526729,1872598.00
04/18/2017 10:45,2,0.514,ACTIVE,211.03,335.44,59.996,1492526704,"274151322000088","219011344069620",28.71,8.00,0,330.33,342.65,15.0,12.5,0.093,884547.0,884547.0,1972,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526729,1872599.00
04/18/2017 10:45,2,0.357,ACTIVE,211.93,425.61,60.002,1492526704,"274151322000068","219011344069620",40.35,10.70,0,333.03,441.24,14.6,12.2,0.080,761911.5,761911.5,2010,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526730,1872600.00
04/18/2017 10:45,2,0.645,ACTIVE,210.57,339.04,60.012,1492526704,"201051344001135","219011344069620",31.01,6.00,0,327.62,349.26,20.3,17.7,0.146,658960.3,658960.3,1976,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526731,1872601.00
04/18/2017 10:45,2,0.633,ACTIVE,211.25,338.74,60.007,1492526704,"201051344000594","219011344069620",30.06,5.50,0,327.62,350.77,19.3,16.7,0.124,679666.9,679666.9,1974,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526732,1872602.00
04/18/2017 10:45,2,0.650,ACTIVE,211.25,336.34,60.002,1492526704,"201051344001203","219011344069620",30.75,6.00,0,327.62,355.28,20.3,17.7,0.146,667583.6,667583.6,1972,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526733,1872603.00
04/18/2017 10:45,2,0.529,ACTIVE,211.03,339.34,60.007,1492526704,"274151322000054","219011344069620",29.34,8.00,0,330.03,342.95,15.8,13.3,0.084,902698.4,902698.4,1966,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526734,1872604.00
04/18/2017 10:45,2,0.602,ACTIVE,211.70,336.64,60.023,1492526704,"201051344000867","219011344069620",30.61,6.30,0,327.32,347.46,18.7,16.2,0.119,664573.2,664573.2,1978,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526735,1872605.00
04/18/2017 10:45,2,0.695,ACTIVE,211.03,337.24,60.012,1492526704,"201051344001093","219011344069620",30.61,6.70,0,327.02,350.77,21.6,18.9,0.133,666369.5,666369.5,1973,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526736,1872606.00
04/18/2017 10:45,2,0.562,ACTIVE,211.48,337.84,60.012,1492526704,"201051344000900","219011344069620",29.68,6.00,0,329.43,347.76,16.9,14.4,0.133,685772.2,685772.2,1978,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526737,1872607.00
04/18/2017 10:45,2,0.623,ACTIVE,211.70,337.24,59.981,1492526704,"201051344000648","219011344069620",30.28,5.00,0,329.43,345.96,19.2,16.6,0.124,675239.5,675239.5,1974,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526738,1872608.00
04/18/2017 10:45,2,0.602,ACTIVE,211.70,340.25,60.018,1492526704,"201051344000569","219011344069620",31.17,6.00,0,327.62,350.47,19.1,16.5,0.133,688044.9,688044.9,1969,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526739,1872609.00
04/18/2017 10:45,2,0.604,ACTIVE,211.48,336.34,60.055,1492526704,"201051344000983","219011344069620",30.20,6.00,0,327.92,350.47,18.5,15.9,0.133,678759.9,678759.9,1969,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526740,1872610.00
04/18/2017 10:45,2,0.598,ACTIVE,211.70,338.44,59.996,1492526704,"201051344001158","219011344069620",30.45,5.00,0,328.22,349.26,18.4,15.9,0.137,664460.6,664460.6,1974,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526741,1872611.00
04/18/2017 10:45,2,0.611,ACTIVE,212.16,338.74,60.002,1492526704,"201051344000576","219011344069620",30.67,6.00,0,329.13,350.77,19.0,16.4,0.119,678524.0,678524.0,1976,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526742,1872612.00
04/18/2017 10:45,2,0.535,ACTIVE,211.25,334.84,59.970,1492526704,"274151322000087","219011344069620",29.06,12.30,0,330.03,342.95,15.8,13.3,0.071,874735.2,874735.2,1992,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492526743,1872613.00
04/18/2017 11:00,2,0.631,ACTIVE,211.93,338.74,59.996,1492527603,"201051344000645","219011344069620",30.67,6.70,0,329.73,347.16,19.6,17.0,0.128,677702.8,677702.8,1972,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527604,1872614.00
04/18/2017 11:00,2,0.559,ACTIVE,211.03,336.04,59.975,1492527603,"274151322000085","219011344069620",29.68,8.00,0,330.93,343.25,16.9,14.3,0.102,899803.3,899803.3,1966,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527605,1872615.00
04/18/2017 11:00,2,0.648,ACTIVE,212.16,339.95,59.959,1492527603,"201051344000633","219011344069620",30.55,6.00,0,329.13,351.07,20.1,17.5,0.146,664145.5,664145.5,1977,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527606,1872616.00
04/18/2017 11:00,2,0.613,ACTIVE,211.93,348.96,59.981,1492527603,"201051344000469","219011344069620",31.99,5.00,0,329.73,358.88,19.9,17.3,0.133,666958.9,666958.9,1971,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527607,1872617.00
04/18/2017 11:00,2,0.686,ACTIVE,211.03,337.54,59.991,1492527603,"201051344000646","219011344069620",30.47,5.50,0,327.62,355.88,21.2,18.5,0.150,660524.4,660524.4,1974,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527608,1872618.00
04/18/2017 11:00,2,0.592,ACTIVE,210.57,336.64,59.986,1492527603,"274151322000052","219011344069620",30.00,8.00,0,330.03,343.85,18.0,15.4,0.110,932290.0,932290.0,1971,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527609,1872619.00
04/18/2017 11:00,2,0.695,ACTIVE,211.25,338.14,59.975,1492527603,"201051344000585","219011344069620",30.73,6.30,0,327.92,351.67,21.6,19.0,0.150,671614.4,671614.4,1975,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527610,1872620.00
04/18/2017 11:00,2,0.674,ACTIVE,211.03,336.64,59.991,1492527603,"201051344001230","219011344069620",30.65,6.00,0,327.02,348.96,20.9,18.3,0.150,664866.2,664866.2,1976,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527611,1872621.00
04/18/2017 11:00,2,0.703,ACTIVE,211.70,337.84,59.986,1492527603,"201051344000582","219011344069620",30.24,5.50,0,327.92,349.86,21.6,18.9,0.146,654858.2,654858.2,1969,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527612,1872622.00
04/18/2017 11:00,2,0.709,ACTIVE,210.80,340.85,59.981,1492527603,"201051344000955","219011344069620",31.05,6.00,0,326.12,350.17,22.3,19.6,0.155,673192.2,673192.2,1976,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527613,1872623.00
04/18/2017 11:00,2,0.365,ACTIVE,211.03,429.52,59.975,1492527603,"274151322000094","219011344069620",40.49,9.70,0,332.73,436.73,14.9,12.5,0.093,761535.1,761535.1,2015,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527614,1872624.00
04/18/2017 11:00,2,0.656,ACTIVE,211.48,342.65,59.944,1492527603,"201051344000579","219011344069620",31.47,6.00,0,328.82,360.08,21.0,18.3,0.137,684559.0,684559.0,1974,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527615,1872625.00
04/18/2017 11:00,2,0.719,ACTIVE,211.03,338.44,59.975,1492527603,"201051344000890","219011344069620",30.91,6.30,0,327.62,354.67,22.6,19.9,0.150,667039.1,667039.1,1974,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527615,1872626.00
04/18/2017 11:00,2,0.701,ACTIVE,211.25,342.05,60.002,1492527603,"201051344000438","219011344069620",31.25,5.50,0,327.32,352.87,22.2,19.5,0.150,669924.3,669924.3,1971,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527616,1872627.00
04/18/2017 11:00,2,0.734,ACTIVE,211.25,335.44,59.975,1492527603,"201051344000417","219011344069620",19.94,5.50,0,327.62,344.15,14.8,12.4,0.093,631662.6,631662.6,1985,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527617,1872628.00
04/18/2017 11:00,2,0.568,ACTIVE,211.03,335.74,59.970,1492527603,"274151322000083","219011344069620",29.84,8.00,0,330.03,343.55,17.1,14.6,0.106,922979.8,922979.8,1972,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527618,1872629.00
04/18/2017 11:00,2,0.596,ACTIVE,211.70,338.14,59.975,1492527603,"274151322000076","219011344069620",30.61,8.00,0,330.93,345.36,18.6,16.0,0.115,983716.4,983716.4,1970,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527619,1872630.00
04/18/2017 11:00,2,0.641,ACTIVE,211.48,336.64,59.938,1492527603,"201051344000868","219011344069620",30.49,6.00,0,327.92,347.46,19.8,17.2,0.141,665581.7,665581.7,1976,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527620,1872631.00
04/18/2017 11:00,2,0.588,ACTIVE,211.03,335.44,59.965,1492527603,"274151322000095","219011344069620",30.22,7.70,0,330.63,343.55,18.0,15.4,0.106,974305.8,974305.8,1970,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527621,1872632.00
04/18/2017 11:00,2,0.625,ACTIVE,211.48,337.84,59.970,1492527603,"201051344000988","219011344069620",19.98,6.00,0,327.92,344.76,12.7,10.3,0.093,606742.2,606742.2,1974,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527622,1872633.00
04/18/2017 11:00,2,0.709,ACTIVE,211.03,335.74,59.981,1492527603,"201051344001025","219011344069620",30.32,5.50,0,327.02,352.87,21.8,19.1,0.146,669198.5,669198.5,1975,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527623,1872634.00
04/18/2017 11:00,2,0.648,ACTIVE,211.48,338.74,59.981,1492527603,"201051344000458","219011344069620",30.47,7.00,0,329.13,350.77,20.0,17.4,0.141,677821.4,677821.4,1969,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527624,1872635.00
04/18/2017 11:00,2,0.643,ACTIVE,211.93,339.34,59.981,1492527603,"201051344000853","219011344069620",30.42,5.50,0,331.23,352.57,19.8,17.2,0.128,678171.1,678171.1,1971,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527625,1872636.00
04/18/2017 11:00,2,0.686,ACTIVE,211.48,337.54,60.007,1492527603,"201051344000685","219011344069620",30.71,6.00,0,329.13,350.77,21.4,18.7,0.141,670025.8,670025.8,1979,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527626,1872637.00
04/18/2017 11:00,2,0.686,ACTIVE,211.25,337.24,59.928,1492527603,"201051344000917","219011344069620",30.30,7.00,0,327.92,350.17,21.1,18.4,0.146,666635.3,666635.3,1975,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527626,1872638.00
04/18/2017 11:00,2,0.674,ACTIVE,211.25,336.94,59.986,1492527603,"201051344001145","219011344069620",30.73,5.50,0,328.82,352.57,21.0,18.4,0.146,674472.2,674472.2,1975,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527627,1872639.00
04/18/2017 11:00,2,0.699,ACTIVE,211.25,338.14,59.975,1492527603,"201051344000651","219011344069620",30.83,5.50,0,328.52,352.57,21.9,19.2,0.150,663274.0,663274.0,1973,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527628,1872640.00
04/18/2017 11:00,2,0.553,ACTIVE,210.35,336.64,59.970,1492527603,"274151322000088","219011344069620",28.90,8.00,0,329.73,343.25,16.2,13.7,0.093,884550.1,884550.1,1973,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527629,1872641.00
04/18/2017 11:00,2,0.389,ACTIVE,211.48,425.31,59.975,1492527603,"274151322000068","219011344069620",40.08,11.00,0,333.63,446.35,15.8,13.4,0.088,761914.5,761914.5,2011,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527630,1872642.00
04/18/2017 11:00,2,0.697,ACTIVE,210.80,335.74,59.975,1492527603,"201051344001135","219011344069620",30.10,6.00,0,327.92,350.17,21.3,18.6,0.146,658964.6,658964.6,1977,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527631,1872643.00
04/18/2017 11:00,2,0.664,ACTIVE,211.03,337.84,59.986,1492527603,"201051344000594","219011344069620",30.34,5.50,0,327.62,356.48,20.4,17.8,0.141,679671.1,679671.1,1975,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527632,1872644.00
04/18/2017 11:00,2,0.664,ACTIVE,211.48,342.65,59.981,1492527603,"201051344001203","219011344069620",31.43,6.00,0,327.32,359.18,21.2,18.5,0.150,667587.9,667587.9,1973,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527633,1872645.00
04/18/2017 11:00,2,0.566,ACTIVE,210.80,333.93,59.981,1492527603,"274151322000054","219011344069620",29.44,8.50,0,330.03,343.55,16.9,14.4,0.102,902701.6,902701.6,1967,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527634,1872646.00
04/18/2017 11:00,2,0.637,ACTIVE,211.93,338.14,59.970,1492527603,"201051344000867","219011344069620",30.59,6.70,0,328.22,348.96,19.8,17.2,0.128,664577.1,664577.1,1979,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527635,1872647.00
