ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 11:00,2,0.721,ACTIVE,211.48,337.84,59.975,1492527603,"201051344001093","219011344069620",30.75,6.70,0,327.62,352.27,22.5,19.8,0.146,666374.1,666374.1,1974,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527635,1872648.00
04/18/2017 11:00,2,0.590,ACTIVE,211.48,338.14,60.007,1492527603,"201051344000900","219011344069620",30.06,6.00,0,328.52,348.06,18.0,15.4,0.128,685775.8,685775.8,1979,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527636,1872649.00
04/18/2017 11:00,2,0.658,ACTIVE,211.93,338.14,59.975,1492527603,"201051344000648","219011344069620",30.16,5.00,0,328.82,350.47,20.1,17.5,0.133,675243.6,675243.6,1975,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527637,1872650.00
04/18/2017 11:00,2,0.654,ACTIVE,211.70,338.44,60.002,1492527603,"201051344000569","219011344069620",30.32,6.30,0,329.43,350.17,20.1,17.5,0.141,688048.9,688048.9,1970,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527638,1872651.00
04/18/2017 11:00,2,0.627,ACTIVE,211.70,338.74,59.981,1492527603,"201051344000983","219011344069620",30.65,6.30,0,327.62,350.17,19.5,16.9,0.137,678763.8,678763.8,1970,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527639,1872652.00
04/18/2017 11:00,2,0.633,ACTIVE,211.70,338.74,59.975,1492527603,"201051344001158","219011344069620",30.28,5.00,0,328.52,347.76,19.4,16.8,0.137,664464.5,664464.5,1975,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527640,1872653.00
04/18/2017 11:00,2,0.645,ACTIVE,212.16,339.65,59.981,1492527603,"201051344000576","219011344069620",30.61,5.50,0,327.92,348.06,20.0,17.4,0.133,678528.1,678528.1,1977,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527641,1872654.00
04/18/2017 11:00,2,0.570,ACTIVE,211.25,336.34,59.986,1492527603,"274151322000087","219011344069620",29.08,12.00,0,330.03,343.25,16.8,14.3,0.088,874738.5,874738.5,1993,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492527642,1872655.00
04/18/2017 11:15,2,0.934,ACTIVE,213.06,343.55,59.986,1492528504,"201051344000645","219011344069620",30.75,7.00,0,330.63,357.08,29.1,26.2,0.217,677707.6,677707.6,1973,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528505,1872656.00
04/18/2017 11:15,2,0.859,ACTIVE,211.70,340.55,59.970,1492528504,"274151322000085","219011344069620",30.06,8.00,0,327.62,348.06,26.2,23.3,0.164,899807.4,899807.4,1967,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528506,1872657.00
04/18/2017 11:15,2,0.941,ACTIVE,212.83,343.85,59.981,1492528504,"201051344000633","219011344069620",31.07,6.00,0,330.63,357.68,29.7,26.7,0.230,664150.5,664150.5,1978,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528507,1872658.00
04/18/2017 11:15,2,0.957,ACTIVE,212.83,342.95,59.981,1492528504,"201051344000469","219011344069620",30.91,5.00,0,328.52,361.59,30.0,27.0,0.225,666963.9,666963.9,1972,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528508,1872659.00
04/18/2017 11:15,2,1.004,ACTIVE,211.93,342.05,59.981,1492528504,"201051344000646","219011344069620",30.85,6.00,0,327.02,360.38,31.4,28.4,0.239,660529.6,660529.6,1975,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528508,1872660.00
04/18/2017 11:15,2,0.895,ACTIVE,211.48,337.54,59.996,1492528504,"274151322000052","219011344069620",30.43,7.70,0,327.32,348.66,27.6,24.7,0.194,932294.5,932294.5,1972,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528509,1872661.00
04/18/2017 11:15,2,1.021,ACTIVE,212.16,344.76,59.981,1492528504,"201051344000585","219011344069620",31.15,6.30,0,327.62,360.38,32.2,29.2,0.252,671619.8,671619.8,1976,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528510,1872662.00
04/18/2017 11:15,2,0.984,ACTIVE,211.93,346.86,59.981,1492528504,"201051344001230","219011344069620",31.35,6.00,0,326.12,360.69,31.4,28.3,0.239,664871.4,664871.4,1977,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528511,1872663.00
04/18/2017 11:15,2,1.020,ACTIVE,212.61,342.05,59.970,1492528504,"201051344000582","219011344069620",30.83,6.00,0,328.22,359.48,31.9,28.8,0.234,654863.6,654863.6,1970,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528512,1872664.00
04/18/2017 11:15,2,1.023,ACTIVE,211.48,347.16,59.986,1492528504,"201051344000955","219011344069620",31.53,6.30,0,327.92,361.29,32.7,29.6,0.247,673197.7,673197.7,1977,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528513,1872665.00
04/18/2017 11:15,2,0.578,ACTIVE,211.48,433.12,59.965,1492528504,"274151322000094","219011344069620",40.99,10.00,0,333.03,451.16,23.7,21.0,0.146,761538.8,761538.8,2016,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528514,1872666.00
04/18/2017 11:15,2,0.973,ACTIVE,212.38,343.85,59.981,1492528504,"201051344000579","219011344069620",31.29,6.00,0,330.33,360.38,30.9,27.9,0.225,684564.2,684564.2,1975,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528515,1872667.00
04/18/2017 11:15,2,1.047,ACTIVE,211.70,346.26,59.981,1492528504,"201051344000890","219011344069620",31.33,6.30,0,327.92,364.29,33.2,30.1,0.239,667044.6,667044.6,1975,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528516,1872668.00
04/18/2017 11:15,2,1.035,ACTIVE,212.16,347.16,59.970,1492528504,"201051344000438","219011344069620",31.43,6.00,0,328.82,363.09,33.0,29.9,0.243,669929.8,669929.8,1972,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528517,1872669.00
04/18/2017 11:15,2,1.062,ACTIVE,212.16,338.44,59.981,1492528504,"201051344000417","219011344069620",20.26,5.50,0,327.02,347.46,21.9,19.2,0.159,631666.1,631666.1,1986,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528518,1872670.00
04/18/2017 11:15,2,0.877,ACTIVE,211.48,342.95,59.975,1492528504,"274151322000083","219011344069620",30.55,8.00,0,328.52,348.36,27.2,24.3,0.177,922984.1,922984.1,1973,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528519,1872671.00
04/18/2017 11:15,2,0.928,ACTIVE,212.16,344.76,59.981,1492528504,"274151322000076","219011344069620",31.13,8.00,0,329.73,352.87,29.3,26.3,0.190,983721.1,983721.1,1971,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528520,1872672.00
04/18/2017 11:15,2,0.951,ACTIVE,212.38,343.25,59.975,1492528504,"201051344000868","219011344069620",31.11,6.00,0,328.22,356.18,30.0,27.1,0.221,665586.6,665586.6,1977,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528521,1872673.00
04/18/2017 11:15,2,0.920,ACTIVE,211.48,342.05,59.975,1492528504,"274151322000095","219011344069620",30.75,7.70,0,327.32,351.37,28.7,25.8,0.190,974310.3,974310.3,1971,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528521,1872674.00
04/18/2017 11:15,2,0.969,ACTIVE,212.38,341.15,60.002,1492528504,"201051344000988","219011344069620",19.88,6.00,0,328.52,350.17,19.5,16.9,0.146,606745.2,606745.2,1975,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528522,1872675.00
04/18/2017 11:15,2,1.049,ACTIVE,212.16,343.25,60.002,1492528504,"201051344001025","219011344069620",31.09,6.00,0,327.92,360.99,33.0,30.0,0.247,669203.9,669203.9,1976,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528523,1872676.00
04/18/2017 11:15,2,0.959,ACTIVE,212.38,342.65,59.975,1492528504,"201051344000458","219011344069620",31.07,7.30,0,328.52,357.98,30.2,27.2,0.230,677826.3,677826.3,1970,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528524,1872677.00
04/18/2017 11:15,2,0.959,ACTIVE,213.06,344.45,59.965,1492528504,"201051344000853","219011344069620",30.93,6.00,0,331.23,356.48,30.1,27.1,0.225,678176.0,678176.0,1972,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528525,1872678.00
04/18/2017 11:15,2,1.025,ACTIVE,212.38,345.06,59.970,1492528504,"201051344000685","219011344069620",31.19,6.00,0,326.72,360.08,32.4,29.4,0.261,670031.2,670031.2,1980,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528526,1872679.00
04/18/2017 11:15,2,1.023,ACTIVE,212.38,342.65,59.959,1492528504,"201051344000917","219011344069620",30.93,7.00,0,326.72,358.88,32.1,29.1,0.243,666640.6,666640.6,1976,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528527,1872680.00
04/18/2017 11:15,2,1.018,ACTIVE,212.38,344.76,59.965,1492528504,"201051344001145","219011344069620",31.29,5.50,0,327.92,362.19,32.2,29.2,0.243,674477.5,674477.5,1976,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528528,1872681.00
04/18/2017 11:15,2,1.037,ACTIVE,212.16,346.86,59.965,1492528504,"201051344000651","219011344069620",31.43,5.50,0,328.82,361.29,33.0,30.0,0.247,663279.4,663279.4,1974,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528529,1872682.00
04/18/2017 11:15,2,0.854,ACTIVE,211.25,339.34,59.954,1492528504,"274151322000088","219011344069620",30.28,8.00,0,327.32,348.06,26.2,23.3,0.168,884554.1,884554.1,1974,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528529,1872683.00
04/18/2017 11:15,2,0.604,ACTIVE,212.16,435.23,59.981,1492528504,"274151322000068","219011344069620",40.93,11.00,0,332.73,450.26,25.0,22.2,0.155,761918.4,761918.4,2012,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528530,1872684.00
04/18/2017 11:15,2,1.025,ACTIVE,211.93,345.66,59.954,1492528504,"201051344001135","219011344069620",31.31,6.30,0,327.62,360.38,32.5,29.5,0.247,658969.9,658969.9,1978,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528531,1872685.00
04/18/2017 11:15,2,0.982,ACTIVE,211.93,343.55,59.959,1492528504,"201051344000594","219011344069620",31.07,6.00,0,327.32,359.78,31.0,28.0,0.230,679676.2,679676.2,1976,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528532,1872686.00
04/18/2017 11:15,2,1.041,ACTIVE,212.16,342.05,59.954,1492528504,"201051344001203","219011344069620",30.95,6.30,0,329.43,359.18,32.7,29.6,0.252,667593.3,667593.3,1974,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528533,1872687.00
04/18/2017 11:15,2,0.885,ACTIVE,211.48,341.15,59.954,1492528504,"274151322000054","219011344069620",30.36,8.50,0,327.32,348.96,27.3,24.4,0.168,902705.9,902705.9,1968,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528534,1872688.00
04/18/2017 11:15,2,0.969,ACTIVE,212.83,342.65,59.959,1492528504,"201051344000867","219011344069620",30.79,7.00,0,328.22,357.68,30.2,27.3,0.221,664582.1,664582.1,1980,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528535,1872689.00
04/18/2017 11:15,2,1.062,ACTIVE,212.38,346.56,59.954,1492528504,"201051344001093","219011344069620",31.39,6.70,0,327.62,359.78,33.9,30.8,0.239,666379.7,666379.7,1975,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528536,1872690.00
04/18/2017 11:15,2,0.920,ACTIVE,212.61,343.25,59.912,1492528504,"201051344000900","219011344069620",30.75,6.30,0,328.22,355.88,28.7,25.8,0.225,685780.3,685780.3,1980,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528537,1872691.00
04/18/2017 11:15,2,0.971,ACTIVE,212.83,342.95,59.959,1492528504,"201051344000648","219011344069620",30.99,5.50,0,329.13,357.38,30.5,27.5,0.230,675248.6,675248.6,1976,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528538,1872692.00
04/18/2017 11:15,2,0.969,ACTIVE,212.83,344.76,59.907,1492528504,"201051344000569","219011344069620",31.31,6.30,0,329.73,359.78,30.8,27.8,0.230,688054.0,688054.0,1971,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528539,1872693.00
04/18/2017 11:15,2,0.959,ACTIVE,212.83,342.95,59.954,1492528504,"201051344000983","219011344069620",30.97,6.70,0,327.92,358.88,30.1,27.1,0.230,678768.7,678768.7,1971,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528540,1872694.00
04/18/2017 11:15,2,0.949,ACTIVE,212.83,344.76,59.996,1492528504,"201051344001158","219011344069620",31.31,5.50,0,329.13,357.68,30.1,27.1,0.234,664469.4,664469.4,1976,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528541,1872695.00
04/18/2017 11:15,2,0.963,ACTIVE,213.06,345.66,59.954,1492528504,"201051344000576","219011344069620",31.37,6.00,0,329.73,358.88,30.6,27.6,0.225,678533.1,678533.1,1978,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528542,1872696.00
04/18/2017 11:15,2,0.898,ACTIVE,211.70,339.95,59.959,1492528504,"274151322000087","219011344069620",29.88,12.70,0,328.22,348.66,27.2,24.4,0.150,874742.7,874742.7,1994,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492528543,1872697.00
04/18/2017 11:30,2,0.678,ACTIVE,212.83,339.95,59.975,1492529403,"201051344000645","219011344069620",30.40,7.00,0,331.83,359.48,20.9,18.2,0.141,677713.8,677713.8,1974,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529404,1872698.00
04/18/2017 11:30,2,0.611,ACTIVE,211.70,336.64,59.981,1492529403,"274151322000085","219011344069620",29.80,8.50,0,328.22,350.17,18.4,15.9,0.115,899812.9,899812.9,1968,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529405,1872699.00
04/18/2017 11:30,2,0.684,ACTIVE,213.06,341.45,59.981,1492529403,"201051344000633","219011344069620",30.75,6.00,0,331.83,363.69,21.3,18.6,0.155,664156.7,664156.7,1979,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529406,1872700.00
04/18/2017 11:30,2,0.705,ACTIVE,212.38,339.34,59.991,1492529403,"201051344000469","219011344069620",30.06,5.50,0,330.33,361.89,21.5,18.8,0.146,666970.2,666970.2,1973,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529407,1872701.00
04/18/2017 11:30,2,0.752,ACTIVE,211.48,339.04,59.991,1492529403,"201051344000646","219011344069620",30.08,6.00,0,327.92,363.99,23.0,20.3,0.168,660536.4,660536.4,1976,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529408,1872702.00
04/18/2017 11:30,2,0.645,ACTIVE,211.48,341.75,59.981,1492529403,"274151322000052","219011344069620",30.04,8.00,0,328.52,351.07,19.6,17.0,0.124,932300.3,932300.3,1973,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529409,1872703.00
04/18/2017 11:30,2,0.760,ACTIVE,211.70,338.74,60.002,1492529403,"201051344000585","219011344069620",30.57,6.30,0,327.32,364.29,23.5,20.8,0.172,671626.7,671626.7,1977,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529410,1872704.00
04/18/2017 11:30,2,0.729,ACTIVE,211.48,339.65,59.991,1492529403,"201051344001230","219011344069620",30.93,6.00,0,328.82,366.10,22.9,20.1,0.164,664878.1,664878.1,1978,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529411,1872705.00
04/18/2017 11:30,2,0.760,ACTIVE,212.16,339.34,59.991,1492529403,"201051344000582","219011344069620",30.22,6.00,0,329.13,363.09,23.3,20.6,0.155,654870.4,654870.4,1971,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529412,1872706.00
04/18/2017 11:30,2,0.768,ACTIVE,211.03,339.65,60.002,1492529403,"201051344000955","219011344069620",30.93,6.30,0,327.02,365.49,24.1,21.3,0.177,673204.7,673204.7,1978,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529412,1872707.00
04/18/2017 11:30,2,0.404,ACTIVE,211.70,428.31,59.996,1492529403,"274151322000094","219011344069620",40.41,10.00,0,332.43,447.85,16.4,13.9,0.093,761543.7,761543.7,2017,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529413,1872708.00
04/18/2017 11:30,2,0.703,ACTIVE,212.16,338.74,59.986,1492529403,"201051344000579","219011344069620",30.87,6.30,0,330.93,363.99,22.1,19.4,0.146,684570.6,684570.6,1976,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529414,1872709.00
04/18/2017 11:30,2,0.783,ACTIVE,211.25,337.84,59.991,1492529403,"201051344000890","219011344069620",30.61,6.30,0,327.32,367.00,24.3,21.5,0.177,667051.8,667051.8,1976,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529415,1872710.00
04/18/2017 11:30,2,0.770,ACTIVE,211.70,338.74,59.996,1492529403,"201051344000438","219011344069620",30.89,6.30,0,327.92,367.30,24.0,21.3,0.164,669936.9,669936.9,1973,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529416,1872711.00
04/18/2017 11:30,2,0.787,ACTIVE,211.70,336.64,59.991,1492529403,"201051344000417","219011344069620",19.96,6.00,0,328.82,350.17,15.9,13.5,0.110,631670.6,631670.6,1987,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529417,1872712.00
04/18/2017 11:30,2,0.617,ACTIVE,211.70,340.25,59.986,1492529403,"274151322000083","219011344069620",29.84,8.00,0,329.13,351.07,18.7,16.1,0.124,922989.7,922989.7,1974,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529418,1872713.00
04/18/2017 11:30,2,0.627,ACTIVE,212.16,341.15,59.991,1492529403,"274151322000076","219011344069620",30.71,8.50,0,330.03,356.48,19.5,16.9,0.124,983727.0,983727.0,1972,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529419,1872714.00
04/18/2017 11:30,2,0.676,ACTIVE,212.16,339.65,59.949,1492529403,"201051344000868","219011344069620",30.55,6.00,0,330.33,359.48,20.9,18.2,0.146,665592.8,665592.8,1978,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529420,1872715.00
04/18/2017 11:30,2,0.611,ACTIVE,211.70,337.84,59.991,1492529403,"274151322000095","219011344069620",30.34,7.70,0,328.22,354.37,18.8,16.3,0.119,974316.1,974316.1,1972,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529421,1872716.00
04/18/2017 11:30,2,0.670,ACTIVE,212.38,339.04,59.965,1492529403,"201051344000988","219011344069620",19.70,6.00,0,330.63,351.97,13.4,11.0,0.093,606749.0,606749.0,1976,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529421,1872717.00
04/18/2017 11:30,2,0.738,ACTIVE,211.48,342.35,60.002,1492529403,"201051344001025","219011344069620",31.23,6.00,0,328.22,365.49,23.4,20.6,0.159,669210.9,669210.9,1977,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529422,1872718.00
04/18/2017 11:30,2,0.684,ACTIVE,212.38,339.34,59.986,1492529403,"201051344000458","219011344069620",30.40,7.30,0,330.93,360.69,21.0,18.4,0.146,677832.5,677832.5,1971,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529423,1872719.00
04/18/2017 11:30,2,0.658,ACTIVE,213.06,340.85,59.986,1492529403,"201051344000853","219011344069620",30.95,6.00,0,331.83,360.99,20.6,18.0,0.141,678182.1,678182.1,1973,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529424,1872720.00
04/18/2017 11:30,2,0.742,ACTIVE,211.93,340.25,59.991,1492529403,"201051344000685","219011344069620",30.32,6.30,0,329.73,364.89,22.8,20.1,0.177,670038.0,670038.0,1981,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529425,1872721.00
04/18/2017 11:30,2,0.725,ACTIVE,211.93,339.65,59.986,1492529403,"201051344000917","219011344069620",30.81,7.00,0,327.02,364.89,22.6,19.9,0.164,666647.3,666647.3,1977,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529426,1872722.00
04/18/2017 11:30,2,0.721,ACTIVE,211.70,340.25,59.986,1492529403,"201051344001145","219011344069620",31.03,5.50,0,330.63,367.00,22.7,20.0,0.164,674484.2,674484.2,1977,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529427,1872723.00
04/18/2017 11:30,2,0.748,ACTIVE,211.70,339.65,59.986,1492529403,"201051344000651","219011344069620",30.85,6.00,0,329.43,364.89,23.4,20.7,0.164,663286.4,663286.4,1975,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529428,1872724.00
04/18/2017 11:30,2,0.582,ACTIVE,211.03,336.64,59.970,1492529403,"274151322000088","219011344069620",29.56,8.50,0,328.52,350.47,17.4,14.9,0.110,884559.4,884559.4,1975,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529429,1872725.00
04/18/2017 11:30,2,0.395,ACTIVE,212.38,438.53,60.002,1492529403,"274151322000068","219011344069620",41.47,11.30,0,333.33,450.26,16.3,13.8,0.088,761923.4,761923.4,2013,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529430,1872726.00
04/18/2017 11:30,2,0.736,ACTIVE,211.25,337.84,59.981,1492529403,"201051344001135","219011344069620",30.75,6.30,0,329.43,365.80,22.9,20.2,0.164,658976.7,658976.7,1979,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529431,1872727.00
04/18/2017 11:30,2,0.688,ACTIVE,211.93,338.74,59.986,1492529403,"201051344000594","219011344069620",30.63,6.00,0,329.73,363.69,21.4,18.7,0.141,679682.5,679682.5,1977,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529432,1872728.00
04/18/2017 11:30,2,0.730,ACTIVE,211.93,337.84,60.023,1492529403,"201051344001203","219011344069620",30.73,6.30,0,329.13,365.49,22.8,20.0,0.164,667600.0,667600.0,1975,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529432,1872729.00
04/18/2017 11:30,2,0.604,ACTIVE,211.48,339.04,59.959,1492529403,"274151322000054","219011344069620",29.58,9.00,0,327.92,350.77,18.1,15.5,0.115,902711.4,902711.4,1969,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529433,1872730.00
04/18/2017 11:30,2,0.658,ACTIVE,212.61,339.04,60.028,1492529403,"201051344000867","219011344069620",30.75,6.70,0,329.73,360.38,20.6,17.9,0.137,664588.2,664588.2,1981,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529434,1872731.00
04/18/2017 11:30,2,0.771,ACTIVE,211.70,339.04,60.002,1492529403,"201051344001093","219011344069620",30.61,6.70,0,328.82,364.59,23.9,21.2,0.155,666386.8,666386.8,1976,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529435,1872732.00
04/18/2017 11:30,2,0.611,ACTIVE,212.16,339.65,59.959,1492529403,"201051344000900","219011344069620",30.04,6.30,0,330.93,359.78,18.6,16.1,0.137,685786.0,685786.0,1981,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529436,1872733.00
04/18/2017 11:30,2,0.672,ACTIVE,212.61,339.34,60.018,1492529403,"201051344000648","219011344069620",30.40,5.50,0,331.83,362.49,20.7,18.1,0.137,675254.8,675254.8,1977,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529437,1872734.00
04/18/2017 11:30,2,0.676,ACTIVE,212.61,339.34,60.018,1492529403,"201051344000569","219011344069620",30.45,6.30,0,331.53,361.59,20.9,18.2,0.141,688060.2,688060.2,1972,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529438,1872735.00
04/18/2017 11:30,2,0.645,ACTIVE,212.61,339.04,60.028,1492529403,"201051344000983","219011344069620",30.79,6.70,0,331.23,363.09,20.1,17.5,0.141,678774.7,678774.7,1972,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529439,1872736.00
04/18/2017 11:30,2,0.641,ACTIVE,212.38,339.34,60.002,1492529403,"201051344001158","219011344069620",30.85,5.50,0,331.83,360.38,20.1,17.5,0.146,664475.4,664475.4,1977,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529440,1872737.00
04/18/2017 11:30,2,0.660,ACTIVE,212.83,340.25,60.007,1492529403,"201051344000576","219011344069620",30.75,6.30,0,331.83,363.69,20.6,18.0,0.137,678539.2,678539.2,1979,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529441,1872738.00
04/18/2017 11:30,2,0.594,ACTIVE,211.93,337.24,60.002,1492529403,"274151322000087","219011344069620",29.58,13.30,0,327.62,350.77,17.8,15.3,0.097,874748.1,874748.1,1995,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492529441,1872739.00
04/18/2017 11:45,2,1.186,ACTIVE,213.29,346.26,60.007,1492530303,"201051344000645","219011344069620",30.91,6.70,0,331.23,363.39,37.1,33.9,0.287,677719.0,677719.0,1975,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530305,1872740.00
04/18/2017 11:45,2,1.125,ACTIVE,211.93,345.96,59.996,1492530303,"274151322000085","219011344069620",30.43,8.50,0,328.52,353.17,34.7,31.6,0.225,899817.5,899817.5,1969,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530305,1872741.00
04/18/2017 11:45,2,1.184,ACTIVE,213.29,350.17,59.996,1492530303,"201051344000633","219011344069620",31.57,6.00,0,331.23,365.80,37.9,34.6,0.301,664162.1,664162.1,1980,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530306,1872742.00
04/18/2017 11:45,2,1.197,ACTIVE,213.06,348.66,60.034,1492530303,"201051344000469","219011344069620",31.43,4.50,0,330.03,366.10,38.2,34.9,0.301,666975.6,666975.6,1974,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530307,1872743.00
04/18/2017 11:45,2,1.289,ACTIVE,211.93,348.66,60.007,1492530303,"201051344000646","219011344069620",31.33,6.00,0,327.62,367.00,40.9,37.6,0.340,660542.2,660542.2,1977,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530309,1872744.00
04/18/2017 11:45,2,1.166,ACTIVE,211.70,348.36,60.002,1492530303,"274151322000052","219011344069620",31.01,8.00,0,328.52,356.18,36.6,33.4,0.243,932305.2,932305.2,1974,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530310,1872745.00
04/18/2017 11:45,2,1.303,ACTIVE,212.38,351.67,60.002,1492530303,"201051344000585","219011344069620",31.67,6.30,0,327.62,367.90,41.8,38.4,0.336,671632.6,671632.6,1978,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530310,1872746.00
04/18/2017 11:45,2,1.273,ACTIVE,212.16,351.67,60.002,1492530303,"201051344001230","219011344069620",31.61,6.00,0,327.92,369.40,40.8,37.5,0.331,664883.8,664883.8,1979,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530311,1872747.00
04/18/2017 11:45,2,1.303,ACTIVE,212.83,348.36,59.996,1492530303,"201051344000582","219011344069620",31.29,6.00,0,327.92,367.60,41.3,38.0,0.318,654876.3,654876.3,1972,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530312,1872748.00
04/18/2017 11:45,2,1.318,ACTIVE,211.70,350.47,59.949,1492530303,"201051344000955","219011344069620",31.51,6.30,0,327.02,371.51,42.2,38.8,0.331,673210.7,673210.7,1979,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530313,1872749.00
04/18/2017 11:45,2,0.777,ACTIVE,211.25,433.42,60.002,1492530303,"274151322000094","219011344069620",40.51,10.00,0,330.03,455.67,32.2,29.2,0.217,761547.8,761547.8,2018,0,0,0,L,1151911521,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530314,1872750.00
04/18/2017 11:45,2,1.219,ACTIVE,213.06,351.07,60.018,1492530303,"201051344000579","219011344069620",31.71,6.00,0,330.63,368.20,39.2,35.9,0.296,684576.2,684576.2,1977,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530315,1872751.00
04/18/2017 11:45,2,1.346,ACTIVE,211.48,348.36,60.034,1492530303,"201051344000890","219011344069620",31.41,6.30,0,327.92,369.40,42.8,39.4,0.327,667057.9,667057.9,1977,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530316,1872752.00
04/18/2017 11:45,2,1.328,ACTIVE,211.93,349.56,60.007,1492530303,"201051344000438","219011344069620",31.55,6.00,0,327.02,371.21,42.5,39.1,0.340,669943.0,669943.0,1974,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530317,1872753.00
04/18/2017 11:45,2,1.352,ACTIVE,211.93,340.55,60.012,1492530303,"201051344000417","219011344069620",20.59,5.50,0,327.32,352.57,28.2,25.3,0.221,631674.5,631674.5,1988,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530318,1872754.00
04/18/2017 11:45,2,1.156,ACTIVE,211.93,343.85,60.002,1492530303,"274151322000083","219011344069620",30.95,8.00,0,327.92,355.58,36.2,33.0,0.247,922994.5,922994.5,1975,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530319,1872755.00
04/18/2017 11:45,2,1.189,ACTIVE,212.38,352.57,60.002,1492530303,"274151322000076","219011344069620",31.53,8.50,0,329.73,360.99,38.0,34.8,0.256,983732.1,983732.1,1973,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530320,1872756.00
04/18/2017 11:45,2,1.225,ACTIVE,212.83,346.26,60.012,1492530303,"201051344000868","219011344069620",31.09,6.00,0,329.73,364.59,38.6,35.3,0.301,665598.2,665598.2,1979,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530321,1872757.00
04/18/2017 11:45,2,1.172,ACTIVE,211.48,341.75,59.996,1492530303,"274151322000095","219011344069620",31.27,7.70,0,327.92,358.88,37.1,33.9,0.247,974321.0,974321.0,1973,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530321,1872758.00
04/18/2017 11:45,2,1.215,ACTIVE,212.83,344.45,60.002,1492530303,"201051344000988","219011344069620",20.54,5.50,0,329.73,355.58,25.3,22.5,0.203,606752.3,606752.3,1977,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530322,1872759.00
04/18/2017 11:45,2,1.342,ACTIVE,211.25,348.06,59.991,1492530303,"201051344001025","219011344069620",31.41,6.00,0,328.22,369.70,42.7,39.3,0.336,669216.9,669216.9,1978,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530323,1872760.00
04/18/2017 11:45,2,1.219,ACTIVE,212.83,345.66,60.002,1492530303,"201051344000458","219011344069620",31.13,7.30,0,330.03,364.89,38.4,35.2,0.305,677837.9,677837.9,1972,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530324,1872761.00
04/18/2017 11:45,2,1.219,ACTIVE,213.51,347.46,60.012,1492530303,"201051344000853","219011344069620",31.33,6.00,0,331.23,364.89,38.8,35.5,0.301,678187.5,678187.5,1974,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530325,1872762.00
04/18/2017 11:45,2,1.326,ACTIVE,211.70,347.76,60.007,1492530303,"201051344000685","219011344069620",31.23,6.00,0,328.22,367.90,42.0,38.6,0.349,670043.8,670043.8,1982,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530326,1872763.00
04/18/2017 11:45,2,1.303,ACTIVE,211.93,350.77,60.034,1492530303,"201051344000917","219011344069620",31.47,7.00,0,327.32,370.90,41.5,38.2,0.327,666653.1,666653.1,1978,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530327,1872764.00
04/18/2017 11:45,2,1.318,ACTIVE,211.93,348.06,59.981,1492530303,"201051344001145","219011344069620",31.31,5.50,0,329.43,368.80,41.9,38.5,0.331,674490.1,674490.1,1978,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530328,1872765.00
04/18/2017 11:45,2,1.352,ACTIVE,212.16,347.76,60.012,1492530303,"201051344000651","219011344069620",31.29,6.00,0,329.43,367.60,42.9,39.4,0.336,663292.4,663292.4,1976,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530329,1872766.00
04/18/2017 11:45,2,1.146,ACTIVE,211.48,345.66,60.028,1492530303,"274151322000088","219011344069620",30.34,8.50,0,327.32,354.37,35.2,32.1,0.225,884564.0,884564.0,1976,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530330,1872767.00
04/18/2017 11:45,2,0.787,ACTIVE,212.38,442.74,59.996,1492530303,"274151322000068","219011344069620",41.87,11.30,0,330.63,456.27,33.3,30.2,0.208,761927.7,761927.7,2014,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530331,1872768.00
04/18/2017 11:45,2,1.338,ACTIVE,211.70,348.36,59.959,1492530303,"201051344001135","219011344069620",31.25,6.30,0,328.22,371.51,42.4,39.0,0.349,658982.7,658982.7,1980,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530331,1872769.00
04/18/2017 11:45,2,1.250,ACTIVE,212.83,348.36,60.002,1492530303,"201051344000594","219011344069620",31.33,5.50,0,328.22,367.30,39.8,36.4,0.309,679688.0,679688.0,1978,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530332,1872770.00
04/18/2017 11:45,2,1.328,ACTIVE,211.93,348.36,60.002,1492530303,"201051344001203","219011344069620",31.47,6.30,0,327.92,368.20,42.4,39.0,0.331,667605.9,667605.9,1976,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530333,1872771.00
04/18/2017 11:45,2,1.168,ACTIVE,211.70,340.85,59.991,1492530303,"274151322000054","219011344069620",30.81,9.00,0,327.32,355.58,36.4,33.2,0.243,902716.1,902716.1,1970,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530334,1872772.00
04/18/2017 11:45,2,1.219,ACTIVE,213.51,347.76,60.002,1492530303,"201051344000867","219011344069620",31.47,6.70,0,329.43,364.89,38.9,35.6,0.296,664593.6,664593.6,1982,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530335,1872773.00
04/18/2017 11:45,2,1.348,ACTIVE,211.93,351.97,59.949,1492530303,"201051344001093","219011344069620",31.69,6.70,0,326.72,369.10,43.3,39.8,0.327,666393.0,666393.0,1977,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530336,1872774.00
04/18/2017 11:45,2,1.178,ACTIVE,213.29,346.86,60.002,1492530303,"201051344000900","219011344069620",31.23,6.00,0,330.03,364.89,37.3,34.1,0.301,685791.0,685791.0,1982,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530337,1872775.00
04/18/2017 11:45,2,1.230,ACTIVE,213.29,346.86,60.002,1492530303,"201051344000648","219011344069620",31.19,5.50,0,330.33,366.40,39.0,35.7,0.301,675260.2,675260.2,1978,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530338,1872776.00
04/18/2017 11:45,2,1.236,ACTIVE,213.29,349.26,60.007,1492530303,"201051344000569","219011344069620",31.47,6.30,0,330.63,367.60,39.4,36.1,0.309,688065.7,688065.7,1973,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530339,1872777.00
04/18/2017 11:45,2,1.221,ACTIVE,213.29,346.56,59.996,1492530303,"201051344000983","219011344069620",31.19,6.30,0,330.33,367.00,38.5,35.3,0.314,678780.1,678780.1,1973,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530340,1872778.00
04/18/2017 11:45,2,1.223,ACTIVE,213.29,348.66,60.007,1492530303,"201051344001158","219011344069620",31.49,5.00,0,329.73,364.89,39.0,35.7,0.309,664480.7,664480.7,1978,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530340,1872779.00
04/18/2017 11:45,2,1.230,ACTIVE,213.51,349.86,60.002,1492530303,"201051344000576","219011344069620",31.51,6.00,0,330.33,366.10,39.3,36.0,0.305,678544.7,678544.7,1980,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530341,1872780.00
04/18/2017 11:45,2,1.170,ACTIVE,211.93,347.76,60.007,1492530303,"274151322000087","219011344069620",30.57,13.70,0,327.02,354.97,36.2,33.0,0.217,874752.9,874752.9,1996,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492530342,1872781.00
04/18/2017 12:00,2,1.035,ACTIVE,213.51,345.66,59.970,1492531203,"201051344000645","219011344069620",31.15,6.70,0,332.43,367.60,32.7,29.6,0.243,677727.3,677727.3,1976,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531204,1872782.00
04/18/2017 12:00,2,0.980,ACTIVE,212.38,342.95,59.949,1492531203,"274151322000085","219011344069620",30.40,8.50,0,330.93,355.88,30.2,27.2,0.194,899825.3,899825.3,1970,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531205,1872783.00
04/18/2017 12:00,2,1.041,ACTIVE,213.74,349.26,59.965,1492531203,"201051344000633","219011344069620",31.57,6.00,0,332.73,370.00,33.3,30.2,0.261,664170.5,664170.5,1981,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531206,1872784.00
04/18/2017 12:00,2,1.055,ACTIVE,213.51,347.16,59.959,1492531203,"201051344000469","219011344069620",31.45,5.00,0,331.53,370.60,33.6,30.5,0.261,666984.1,666984.1,1975,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531207,1872785.00
04/18/2017 12:00,2,1.141,ACTIVE,212.38,343.55,59.954,1492531203,"201051344000646","219011344069620",30.91,6.00,0,329.13,372.71,35.8,32.6,0.287,660551.3,660551.3,1978,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531208,1872786.00
04/18/2017 12:00,2,1.031,ACTIVE,211.93,340.85,59.944,1492531203,"274151322000052","219011344069620",30.69,8.50,0,330.63,358.28,32.0,29.0,0.208,932313.4,932313.4,1975,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531209,1872787.00
04/18/2017 12:00,2,1.139,ACTIVE,212.61,349.86,59.965,1492531203,"201051344000585","219011344069620",31.63,6.70,0,330.03,372.71,36.5,33.3,0.287,671642.0,671642.0,1979,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531210,1872788.00
04/18/2017 12:00,2,1.121,ACTIVE,212.16,346.26,59.949,1492531203,"201051344001230","219011344069620",31.29,6.00,0,329.43,373.91,35.5,32.4,0.283,664892.9,664892.9,1980,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531210,1872789.00
04/18/2017 12:00,2,1.131,ACTIVE,212.83,348.06,59.959,1492531203,"201051344000582","219011344069620",31.41,6.00,0,330.03,372.11,36.0,32.9,0.274,654885.5,654885.5,1973,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531211,1872790.00
04/18/2017 12:00,2,1.145,ACTIVE,211.93,350.47,59.954,1492531203,"201051344000955","219011344069620",31.69,6.30,0,327.92,374.81,36.8,33.6,0.278,673220.1,673220.1,1980,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531212,1872791.00
