ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 12:00,2,0.686,ACTIVE,212.61,431.92,59.965,1492531203,"274151322000094","219011344069620",40.37,10.30,0,329.73,464.98,27.8,24.9,0.181,761554.8,761554.8,2019,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531213,1872792.00
04/18/2017 12:00,2,1.072,ACTIVE,213.51,350.47,59.933,1492531203,"201051344000579","219011344069620",31.81,6.00,0,333.03,372.71,34.5,31.4,0.256,684584.9,684584.9,1978,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531214,1872793.00
04/18/2017 12:00,2,1.176,ACTIVE,212.16,346.86,59.959,1492531203,"201051344000890","219011344069620",31.39,6.30,0,330.63,376.62,37.4,34.2,0.287,667067.4,667067.4,1978,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531215,1872794.00
04/18/2017 12:00,2,1.154,ACTIVE,212.61,350.47,59.959,1492531203,"201051344000438","219011344069620",31.71,6.00,0,330.93,375.11,37.1,33.9,0.283,669952.4,669952.4,1975,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531216,1872795.00
04/18/2017 12:00,2,1.188,ACTIVE,212.61,340.25,59.970,1492531203,"201051344000417","219011344069620",20.42,5.50,0,327.32,354.67,24.6,21.8,0.186,631680.5,631680.5,1989,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531217,1872796.00
04/18/2017 12:00,2,1.014,ACTIVE,212.38,343.25,59.959,1492531203,"274151322000083","219011344069620",30.71,8.50,0,331.53,357.68,31.5,28.5,0.221,923002.4,923002.4,1976,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531218,1872797.00
04/18/2017 12:00,2,1.037,ACTIVE,213.06,343.55,59.954,1492531203,"274151322000076","219011344069620",31.55,8.50,0,332.43,363.69,33.1,30.0,0.212,983740.4,983740.4,1974,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531219,1872798.00
04/18/2017 12:00,2,1.092,ACTIVE,213.29,345.96,59.912,1492531203,"201051344000868","219011344069620",30.51,5.50,0,331.83,367.60,33.8,30.7,0.256,665606.7,665606.7,1980,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531220,1872799.00
04/18/2017 12:00,2,1.021,ACTIVE,212.16,342.95,59.954,1492531203,"274151322000095","219011344069620",31.23,8.00,0,331.83,362.49,32.4,29.3,0.217,974329.1,974329.1,1974,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531220,1872800.00
04/18/2017 12:00,2,1.088,ACTIVE,213.29,344.15,59.954,1492531203,"201051344000988","219011344069620",20.14,6.00,0,331.83,357.38,22.2,19.5,0.172,606757.7,606757.7,1978,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531221,1872801.00
04/18/2017 12:00,2,1.238,ACTIVE,212.38,343.55,59.954,1492531203,"201051344001025","219011344069620",20.08,6.00,0,331.23,373.31,25.8,23.0,0.225,669226.2,669226.2,1979,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531222,1872802.00
04/18/2017 12:00,2,1.072,ACTIVE,213.29,345.66,59.944,1492531203,"201051344000458","219011344069620",31.25,7.30,0,332.43,367.90,34.0,30.9,0.265,677846.4,677846.4,1973,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531223,1872803.00
04/18/2017 12:00,2,1.076,ACTIVE,213.96,346.56,60.007,1492531203,"201051344000853","219011344069620",31.23,6.00,0,334.84,369.70,34.0,30.9,0.261,678195.9,678195.9,1975,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531224,1872804.00
04/18/2017 12:00,2,1.156,ACTIVE,212.61,345.06,59.970,1492531203,"201051344000685","219011344069620",31.17,6.00,0,329.73,371.81,36.5,33.3,0.301,670053.0,670053.0,1983,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531225,1872805.00
04/18/2017 12:00,2,1.131,ACTIVE,212.61,348.06,60.018,1492531203,"201051344000917","219011344069620",31.43,7.00,0,329.13,370.90,36.1,32.9,0.283,666662.1,666662.1,1979,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531226,1872806.00
04/18/2017 12:00,2,1.143,ACTIVE,212.38,346.56,59.949,1492531203,"201051344001145","219011344069620",31.33,5.50,0,330.33,373.01,36.3,33.1,0.278,674499.1,674499.1,1979,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531227,1872807.00
04/18/2017 12:00,2,1.188,ACTIVE,212.38,343.85,59.959,1492531203,"201051344000651","219011344069620",31.09,6.00,0,330.63,372.41,37.5,34.2,0.287,663301.8,663301.8,1977,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531228,1872808.00
04/18/2017 12:00,2,0.994,ACTIVE,211.93,342.05,59.907,1492531203,"274151322000088","219011344069620",30.53,8.50,0,329.13,355.88,30.7,27.7,0.194,884571.6,884571.6,1977,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531229,1872809.00
04/18/2017 12:00,2,0.703,ACTIVE,213.29,435.23,59.965,1492531203,"274151322000068","219011344069620",40.91,11.30,0,330.63,466.19,29.1,26.2,0.190,761934.9,761934.9,2015,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531230,1872810.00
04/18/2017 12:00,2,1.156,ACTIVE,212.16,346.26,59.954,1492531203,"201051344001135","219011344069620",31.51,6.30,0,330.03,373.91,36.9,33.7,0.301,658991.9,658991.9,1981,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531231,1872811.00
04/18/2017 12:00,2,1.105,ACTIVE,213.06,346.56,59.954,1492531203,"201051344000594","219011344069620",31.29,5.50,0,330.63,370.90,35.1,31.9,0.265,679696.7,679696.7,1979,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531231,1872812.00
04/18/2017 12:00,2,1.158,ACTIVE,212.83,346.86,59.933,1492531203,"201051344001203","219011344069620",31.41,6.30,0,331.23,372.71,36.8,33.6,0.292,667615.1,667615.1,1977,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531233,1872813.00
04/18/2017 12:00,2,1.029,ACTIVE,212.16,343.85,59.954,1492531203,"274151322000054","219011344069620",30.57,9.00,0,330.33,357.08,31.9,28.8,0.212,902724.0,902724.0,1971,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531234,1872814.00
04/18/2017 12:00,2,1.086,ACTIVE,213.51,345.36,60.002,1492531203,"201051344000867","219011344069620",31.27,6.70,0,332.13,370.00,34.5,31.3,0.261,664602.0,664602.0,1983,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531235,1872815.00
04/18/2017 12:00,2,1.189,ACTIVE,212.38,348.36,59.907,1492531203,"201051344001093","219011344069620",31.47,6.70,0,330.63,373.31,38.0,34.7,0.278,666402.3,666402.3,1978,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531236,1872816.00
04/18/2017 12:00,2,1.043,ACTIVE,213.29,345.96,59.959,1492531203,"201051344000900","219011344069620",31.19,6.00,0,332.13,369.10,33.0,29.9,0.265,685799.0,685799.0,1983,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531237,1872817.00
04/18/2017 12:00,2,1.098,ACTIVE,213.51,345.66,59.959,1492531203,"201051344000648","219011344069620",31.23,5.50,0,332.13,368.80,34.8,31.6,0.261,675268.6,675268.6,1979,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531237,1872818.00
04/18/2017 12:00,2,1.105,ACTIVE,213.51,346.86,59.912,1492531203,"201051344000569","219011344069620",31.37,6.30,0,332.73,370.00,35.1,32.0,0.270,688074.2,688074.2,1974,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531238,1872819.00
04/18/2017 12:00,2,1.078,ACTIVE,213.51,346.26,59.954,1492531203,"201051344000983","219011344069620",31.31,6.30,0,333.03,371.51,34.2,31.1,0.274,678788.3,678788.3,1974,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531239,1872820.00
04/18/2017 12:00,2,1.086,ACTIVE,213.51,346.56,60.002,1492531203,"201051344001158","219011344069620",31.35,4.50,0,332.73,368.80,34.5,31.4,0.274,664489.1,664489.1,1979,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531240,1872821.00
04/18/2017 12:00,2,1.105,ACTIVE,213.74,346.56,59.933,1492531203,"201051344000576","219011344069620",31.27,6.00,0,332.43,368.80,35.0,31.9,0.261,678553.1,678553.1,1981,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531241,1872822.00
04/18/2017 12:00,2,1.027,ACTIVE,212.83,340.55,59.954,1492531203,"274151322000087","219011344069620",30.57,14.70,0,330.33,355.58,31.8,28.8,0.190,874760.6,874760.6,1997,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492531242,1872823.00
04/18/2017 12:15,2,1.271,ACTIVE,214.41,347.76,59.938,1492532103,"201051344000645","219011344069620",31.37,7.00,0,333.03,371.21,40.4,37.1,0.309,677736.4,677736.4,1977,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532104,1872824.00
04/18/2017 12:15,2,1.229,ACTIVE,212.83,340.55,59.949,1492532103,"274151322000085","219011344069620",30.57,9.00,0,332.13,359.78,38.1,34.8,0.247,899833.7,899833.7,1971,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532105,1872825.00
04/18/2017 12:15,2,1.297,ACTIVE,214.19,348.96,59.949,1492532103,"201051344000633","219011344069620",31.19,6.00,0,333.03,374.51,41.0,37.6,0.331,664179.8,664179.8,1982,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532106,1872826.00
04/18/2017 12:15,2,1.303,ACTIVE,213.96,347.46,59.959,1492532103,"201051344000469","219011344069620",31.27,5.00,0,333.03,375.71,41.3,37.9,0.331,666993.5,666993.5,1976,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532107,1872827.00
04/18/2017 12:15,2,1.443,ACTIVE,213.29,349.56,60.018,1492532103,"201051344000646","219011344069620",31.29,6.00,0,329.13,376.92,45.7,42.2,0.376,660561.4,660561.4,1979,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532108,1872828.00
04/18/2017 12:15,2,1.301,ACTIVE,212.16,344.45,59.954,1492532103,"274151322000052","219011344069620",30.73,9.00,0,331.23,360.99,40.5,37.1,0.278,932322.3,932322.3,1976,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532109,1872829.00
04/18/2017 12:15,2,1.465,ACTIVE,213.96,351.37,59.907,1492532103,"201051344000585","219011344069620",31.55,6.70,0,330.33,376.31,46.8,43.3,0.371,671652.2,671652.2,1980,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532110,1872830.00
04/18/2017 12:15,2,1.445,ACTIVE,213.51,350.77,59.959,1492532103,"201051344001230","219011344069620",31.45,6.30,0,329.13,378.12,46.0,42.5,0.371,664903.0,664903.0,1981,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532111,1872831.00
04/18/2017 12:15,2,1.451,ACTIVE,214.19,351.37,59.959,1492532103,"201051344000582","219011344069620",31.49,6.30,0,333.03,374.81,46.3,42.7,0.358,654895.6,654895.6,1974,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532112,1872832.00
04/18/2017 12:15,2,1.488,ACTIVE,213.29,350.77,59.949,1492532103,"201051344000955","219011344069620",31.47,6.70,0,331.23,377.82,47.5,43.9,0.380,673230.4,673230.4,1981,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532112,1872833.00
04/18/2017 12:15,2,0.875,ACTIVE,212.61,434.93,59.954,1492532103,"274151322000094","219011344069620",40.51,10.70,0,331.83,460.47,36.0,32.8,0.234,761562.5,761562.5,2020,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532113,1872834.00
04/18/2017 12:15,2,1.336,ACTIVE,213.96,350.77,59.975,1492532103,"201051344000579","219011344069620",31.59,6.00,0,332.73,376.01,42.7,39.3,0.336,684594.4,684594.4,1979,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532114,1872835.00
04/18/2017 12:15,2,1.523,ACTIVE,213.51,350.17,59.944,1492532103,"201051344000890","219011344069620",31.37,6.30,0,330.03,377.52,48.4,44.8,0.371,667077.8,667077.8,1979,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532115,1872836.00
04/18/2017 12:15,2,1.492,ACTIVE,213.74,355.58,59.954,1492532103,"201051344000438","219011344069620",31.93,6.00,0,330.93,379.32,48.3,44.7,0.376,669962.8,669962.8,1976,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532116,1872837.00
04/18/2017 12:15,2,1.549,ACTIVE,213.74,344.15,59.965,1492532103,"201051344000417","219011344069620",20.38,5.50,0,328.22,358.28,31.9,28.9,0.247,631687.2,631687.2,1990,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532117,1872838.00
04/18/2017 12:15,2,1.312,ACTIVE,212.61,350.77,59.944,1492532103,"274151322000083","219011344069620",30.65,9.00,0,332.13,361.29,40.8,37.5,0.283,923011.1,923011.1,1977,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532118,1872839.00
04/18/2017 12:15,2,1.344,ACTIVE,213.51,354.07,59.949,1492532103,"274151322000076","219011344069620",31.49,9.30,0,333.93,368.50,42.8,39.4,0.296,983749.7,983749.7,1975,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532119,1872840.00
04/18/2017 12:15,2,1.348,ACTIVE,213.51,347.46,59.949,1492532103,"201051344000868","219011344069620",31.23,6.00,0,332.13,371.21,42.6,39.2,0.331,665616.0,665616.0,1981,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532120,1872841.00
04/18/2017 12:15,2,1.328,ACTIVE,212.61,343.85,59.944,1492532103,"274151322000095","219011344069620",31.01,8.50,0,331.83,366.40,41.8,38.4,0.283,974338.1,974338.1,1975,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532121,1872842.00
04/18/2017 12:15,2,1.354,ACTIVE,213.74,345.36,59.959,1492532103,"201051344000988","219011344069620",20.44,5.50,0,331.83,360.38,28.1,25.1,0.221,606763.6,606763.6,1979,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532122,1872843.00
04/18/2017 12:15,2,1.516,ACTIVE,213.51,351.37,59.975,1492532103,"201051344001025","219011344069620",31.53,6.00,0,325.82,378.42,48.4,44.8,0.380,669236.6,669236.6,1980,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532123,1872844.00
04/18/2017 12:15,2,1.340,ACTIVE,213.74,347.16,59.954,1492532103,"201051344000458","219011344069620",31.09,7.30,0,332.43,373.31,42.2,38.8,0.345,677855.6,677855.6,1974,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532123,1872845.00
04/18/2017 12:15,2,1.330,ACTIVE,214.64,348.96,59.938,1492532103,"201051344000853","219011344069620",31.45,6.30,0,333.33,374.21,42.4,39.0,0.336,678205.2,678205.2,1976,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532124,1872846.00
04/18/2017 12:15,2,1.488,ACTIVE,213.74,352.57,59.944,1492532103,"201051344000685","219011344069620",31.55,6.30,0,331.83,375.71,47.6,44.0,0.393,670063.1,670063.1,1984,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532125,1872847.00
04/18/2017 12:15,2,1.477,ACTIVE,213.96,351.07,59.933,1492532103,"201051344000917","219011344069620",31.45,7.30,0,331.23,376.62,47.0,43.5,0.376,666672.1,666672.1,1980,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532126,1872848.00
04/18/2017 12:15,2,1.473,ACTIVE,213.96,352.57,59.975,1492532103,"201051344001145","219011344069620",31.67,5.50,0,332.73,377.82,47.3,43.7,0.376,674509.2,674509.2,1980,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532127,1872849.00
04/18/2017 12:15,2,1.508,ACTIVE,213.96,352.57,59.954,1492532103,"201051344000651","219011344069620",31.63,6.00,0,329.73,375.41,48.3,44.7,0.380,663312.1,663312.1,1978,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532128,1872850.00
04/18/2017 12:15,2,1.275,ACTIVE,212.38,342.35,59.954,1492532103,"274151322000088","219011344069620",30.26,9.00,0,332.13,359.78,39.0,35.7,0.256,884580.0,884580.0,1978,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532129,1872851.00
04/18/2017 12:15,2,0.900,ACTIVE,213.29,434.02,59.938,1492532103,"274151322000068","219011344069620",40.35,11.30,0,332.13,465.58,37.1,33.9,0.243,761942.8,761942.8,2016,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532130,1872852.00
04/18/2017 12:15,2,1.504,ACTIVE,213.29,348.36,59.970,1492532103,"201051344001135","219011344069620",31.21,6.70,0,330.93,376.92,47.6,44.0,0.384,659002.1,659002.1,1982,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532131,1872853.00
04/18/2017 12:15,2,1.344,ACTIVE,213.29,352.27,60.002,1492532103,"201051344000594","219011344069620",31.63,6.00,0,330.93,374.81,43.1,39.7,0.336,679706.1,679706.1,1980,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532132,1872854.00
04/18/2017 12:15,2,1.486,ACTIVE,213.74,348.96,59.954,1492532103,"201051344001203","219011344069620",31.35,6.70,0,332.73,379.32,47.3,43.7,0.380,667625.3,667625.3,1978,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532132,1872855.00
04/18/2017 12:15,2,1.273,ACTIVE,212.83,342.65,59.949,1492532103,"274151322000054","219011344069620",30.73,9.30,0,331.83,360.69,39.7,36.4,0.270,902732.6,902732.6,1972,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532133,1872856.00
04/18/2017 12:15,2,1.320,ACTIVE,213.96,348.96,59.949,1492532103,"201051344000867","219011344069620",31.43,7.00,0,332.43,372.71,42.0,38.7,0.327,664611.3,664611.3,1984,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532134,1872857.00
04/18/2017 12:15,2,1.492,ACTIVE,213.74,352.87,59.954,1492532103,"201051344001093","219011344069620",31.67,7.00,0,331.53,377.82,47.8,44.2,0.362,666412.7,666412.7,1979,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532135,1872858.00
04/18/2017 12:15,2,1.260,ACTIVE,213.96,349.56,59.970,1492532103,"201051344000900","219011344069620",31.49,6.30,0,331.83,371.81,40.2,36.9,0.327,685807.9,685807.9,1984,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532136,1872859.00
04/18/2017 12:15,2,1.303,ACTIVE,213.96,348.66,59.944,1492532103,"201051344000648","219011344069620",31.49,5.50,0,332.13,374.51,41.6,38.2,0.327,675277.9,675277.9,1980,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532137,1872860.00
04/18/2017 12:15,2,1.318,ACTIVE,213.74,351.37,59.949,1492532103,"201051344000569","219011344069620",31.59,6.70,0,332.73,374.21,42.2,38.8,0.331,688083.6,688083.6,1975,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532138,1872861.00
04/18/2017 12:15,2,1.281,ACTIVE,213.96,350.17,59.907,1492532103,"201051344000983","219011344069620",31.53,6.70,0,332.43,373.61,41.0,37.6,0.331,678797.5,678797.5,1975,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532139,1872862.00
04/18/2017 12:15,2,1.305,ACTIVE,213.96,347.76,59.944,1492532103,"201051344001158","219011344069620",31.21,5.00,0,333.03,372.41,41.3,38.0,0.336,664498.3,664498.3,1980,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532140,1872863.00
04/18/2017 12:15,2,1.303,ACTIVE,214.19,349.26,59.944,1492532103,"201051344000576","219011344069620",31.39,6.30,0,333.33,372.41,41.4,38.1,0.323,678562.4,678562.4,1982,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532141,1872864.00
04/18/2017 12:15,2,1.227,ACTIVE,213.06,345.66,59.944,1492532103,"274151322000087","219011344069620",30.73,15.80,0,332.13,359.48,38.1,34.9,0.230,874769.2,874769.2,1998,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492532142,1872865.00
04/18/2017 12:30,2,1.164,ACTIVE,213.96,346.26,59.965,1492533003,"201051344000645","219011344069620",30.63,7.30,0,333.93,370.30,36.2,33.0,0.283,677745.8,677745.8,1978,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533004,1872866.00
04/18/2017 12:30,2,1.092,ACTIVE,212.61,343.55,59.981,1492533003,"274151322000085","219011344069620",30.28,9.00,0,332.73,358.88,33.5,30.4,0.217,899842.5,899842.5,1972,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533005,1872867.00
04/18/2017 12:30,2,1.156,ACTIVE,213.96,347.46,59.981,1492533003,"201051344000633","219011344069620",31.09,6.30,0,331.53,373.01,36.5,33.3,0.292,664189.4,664189.4,1983,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533006,1872868.00
04/18/2017 12:30,2,1.162,ACTIVE,213.74,345.66,60.028,1492533003,"201051344000469","219011344069620",31.19,5.50,0,332.43,372.41,36.7,33.5,0.287,667003.1,667003.1,1977,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533007,1872869.00
04/18/2017 12:30,2,1.246,ACTIVE,213.06,347.46,59.975,1492533003,"201051344000646","219011344069620",31.27,6.30,0,332.13,376.31,39.5,36.2,0.318,660571.9,660571.9,1980,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533008,1872870.00
04/18/2017 12:30,2,1.129,ACTIVE,212.61,342.65,59.959,1492533003,"274151322000052","219011344069620",30.53,9.30,0,331.83,360.38,34.9,31.7,0.234,932331.6,932331.6,1977,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533009,1872871.00
04/18/2017 12:30,2,1.271,ACTIVE,213.51,346.86,59.975,1492533003,"201051344000585","219011344069620",31.13,7.00,0,331.83,374.81,40.1,36.8,0.314,671662.9,671662.9,1981,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533009,1872872.00
04/18/2017 12:30,2,1.223,ACTIVE,213.29,348.96,59.975,1492533003,"201051344001230","219011344069620",31.45,6.30,0,331.23,376.31,38.9,35.7,0.305,664913.4,664913.4,1982,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533010,1872873.00
04/18/2017 12:30,2,1.250,ACTIVE,213.96,346.86,59.991,1492533003,"201051344000582","219011344069620",31.03,6.30,0,333.03,374.21,39.3,36.0,0.305,654906.1,654906.1,1975,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533011,1872874.00
04/18/2017 12:30,2,1.262,ACTIVE,213.06,347.76,59.975,1492533003,"201051344000955","219011344069620",31.39,6.70,0,331.83,376.01,40.1,36.8,0.314,673241.2,673241.2,1982,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533013,1872875.00
04/18/2017 12:30,2,0.725,ACTIVE,212.38,433.42,59.981,1492533003,"274151322000094","219011344069620",40.89,10.70,0,331.83,464.68,30.0,27.0,0.199,761570.5,761570.5,2021,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533014,1872876.00
04/18/2017 12:30,2,1.154,ACTIVE,213.74,347.16,59.981,1492533003,"201051344000579","219011344069620",31.45,6.30,0,333.03,373.31,36.8,33.6,0.278,684604.1,684604.1,1980,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533015,1872877.00
04/18/2017 12:30,2,1.273,ACTIVE,212.83,346.26,60.007,1492533003,"201051344000890","219011344069620",31.25,6.70,0,333.03,376.62,40.4,37.1,0.305,667088.7,667088.7,1980,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533016,1872878.00
04/18/2017 12:30,2,1.254,ACTIVE,213.29,348.36,60.028,1492533003,"201051344000438","219011344069620",31.45,6.30,0,335.44,380.22,40.0,36.6,0.309,669973.5,669973.5,1977,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533017,1872879.00
04/18/2017 12:30,2,1.273,ACTIVE,213.51,342.65,60.012,1492533003,"201051344000417","219011344069620",20.48,6.00,0,331.53,358.88,26.4,23.6,0.199,631694.2,631694.2,1991,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533018,1872880.00
04/18/2017 12:30,2,1.076,ACTIVE,212.83,340.55,59.981,1492533003,"274151322000083","219011344069620",30.69,9.00,0,332.43,359.78,33.5,30.4,0.225,923020.2,923020.2,1978,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533019,1872881.00
04/18/2017 12:30,2,1.113,ACTIVE,213.06,341.75,59.970,1492533003,"274151322000076","219011344069620",31.17,9.30,0,333.63,365.49,35.2,32.0,0.239,983759.2,983759.2,1976,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533020,1872882.00
04/18/2017 12:30,2,1.135,ACTIVE,213.29,344.76,59.981,1492533003,"201051344000868","219011344069620",31.01,6.30,0,332.43,371.81,35.7,32.5,0.274,665625.6,665625.6,1982,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533020,1872883.00
04/18/2017 12:30,2,1.096,ACTIVE,212.38,340.85,59.981,1492533003,"274151322000095","219011344069620",30.71,9.00,0,332.43,363.39,34.1,31.0,0.225,974347.4,974347.4,1976,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533021,1872884.00
04/18/2017 12:30,2,1.121,ACTIVE,213.29,343.55,59.949,1492533003,"201051344000988","219011344069620",20.42,6.00,0,333.03,359.18,23.2,20.5,0.181,606769.7,606769.7,1980,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533022,1872885.00
04/18/2017 12:30,2,1.244,ACTIVE,213.06,346.26,59.970,1492533003,"201051344001025","219011344069620",31.27,6.30,0,330.93,376.31,39.5,36.2,0.305,669247.3,669247.3,1981,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533023,1872886.00
04/18/2017 12:30,2,1.105,ACTIVE,213.29,346.26,59.975,1492533003,"201051344000458","219011344069620",31.37,7.70,0,333.33,370.30,35.1,32.0,0.278,677865.0,677865.0,1975,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533024,1872887.00
04/18/2017 12:30,2,1.115,ACTIVE,213.96,346.86,59.970,1492533003,"201051344000853","219011344069620",31.19,6.30,0,334.84,372.71,35.3,32.1,0.274,678214.7,678214.7,1977,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533025,1872888.00
04/18/2017 12:30,2,1.215,ACTIVE,213.51,346.56,59.970,1492533003,"201051344000685","219011344069620",31.19,6.70,0,333.93,375.11,38.4,35.1,0.314,670073.7,670073.7,1985,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533026,1872889.00
04/18/2017 12:30,2,1.201,ACTIVE,213.51,346.26,60.023,1492533003,"201051344000917","219011344069620",31.11,7.30,0,331.83,374.51,37.9,34.6,0.296,666682.5,666682.5,1981,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533027,1872890.00
04/18/2017 12:30,2,1.189,ACTIVE,213.29,348.06,59.944,1492533003,"201051344001145","219011344069620",31.47,6.00,0,333.33,376.92,38.0,34.7,0.292,674519.7,674519.7,1981,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533028,1872891.00
04/18/2017 12:30,2,1.227,ACTIVE,213.51,346.56,59.959,1492533003,"201051344000651","219011344069620",31.27,6.30,0,333.03,374.51,38.9,35.6,0.301,663322.8,663322.8,1979,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533028,1872892.00
04/18/2017 12:30,2,1.020,ACTIVE,212.38,346.56,59.959,1492533003,"274151322000088","219011344069620",30.22,9.00,0,332.13,358.28,31.2,28.2,0.203,884588.6,884588.6,1979,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533029,1872893.00
04/18/2017 12:30,2,0.725,ACTIVE,213.06,428.01,59.970,1492533003,"274151322000068","219011344069620",40.20,12.00,0,331.83,466.19,29.5,26.5,0.186,761951.0,761951.0,2017,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533030,1872894.00
04/18/2017 12:30,2,1.191,ACTIVE,213.06,346.56,59.975,1492533003,"201051344001135","219011344069620",31.33,6.70,0,332.43,376.31,37.9,34.6,0.301,659012.6,659012.6,1983,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533031,1872895.00
04/18/2017 12:30,2,1.127,ACTIVE,213.06,345.06,59.912,1492533003,"201051344000594","219011344069620",30.81,6.00,0,331.83,374.21,35.2,32.1,0.265,679715.8,679715.8,1981,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533032,1872896.00
04/18/2017 12:30,2,1.184,ACTIVE,213.29,345.06,59.970,1492533003,"201051344001203","219011344069620",31.19,6.70,0,332.73,377.52,37.5,34.2,0.301,667635.8,667635.8,1979,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533033,1872897.00
04/18/2017 12:30,2,1.029,ACTIVE,212.38,338.74,59.975,1492533003,"274151322000054","219011344069620",30.30,9.70,0,331.83,359.18,31.6,28.5,0.199,902741.5,902741.5,1973,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533034,1872898.00
04/18/2017 12:30,2,1.086,ACTIVE,213.74,344.45,59.912,1492533003,"201051344000867","219011344069620",31.05,7.00,0,333.03,371.51,34.2,31.1,0.256,664620.7,664620.7,1985,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533035,1872899.00
04/18/2017 12:30,2,1.209,ACTIVE,213.29,345.36,60.023,1492533003,"201051344001093","219011344069620",31.05,7.00,0,331.23,374.51,38.1,34.8,0.283,666423.4,666423.4,1980,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533036,1872900.00
04/18/2017 12:30,2,1.033,ACTIVE,213.29,345.36,59.981,1492533003,"201051344000900","219011344069620",30.89,6.70,0,333.33,371.81,32.4,29.3,0.252,685816.9,685816.9,1985,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533037,1872901.00
04/18/2017 12:30,2,1.072,ACTIVE,213.51,345.06,59.975,1492533003,"201051344000648","219011344069620",31.25,6.00,0,334.24,371.21,34.0,30.9,0.256,675287.3,675287.3,1981,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533037,1872902.00
04/18/2017 12:30,2,1.076,ACTIVE,213.51,346.86,59.981,1492533003,"201051344000569","219011344069620",31.45,6.70,0,333.33,373.61,34.3,31.2,0.265,688093.1,688093.1,1976,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533038,1872903.00
04/18/2017 12:30,2,1.053,ACTIVE,213.51,345.66,60.007,1492533003,"201051344000983","219011344069620",31.27,6.70,0,333.63,372.71,33.3,30.2,0.265,678806.8,678806.8,1976,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533039,1872904.00
04/18/2017 12:30,2,1.072,ACTIVE,213.74,345.36,60.039,1492533003,"201051344001158","219011344069620",30.83,5.50,0,332.13,370.60,33.5,30.5,0.265,664507.7,664507.7,1981,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533040,1872905.00
04/18/2017 12:30,2,1.084,ACTIVE,213.96,346.26,60.034,1492533003,"201051344000576","219011344069620",30.79,6.70,0,333.03,371.21,33.9,30.7,0.252,678571.9,678571.9,1983,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533041,1872906.00
04/18/2017 12:30,2,1.008,ACTIVE,212.61,339.65,59.970,1492533003,"274151322000087","219011344069620",30.36,16.70,0,332.13,357.98,31.0,28.0,0.177,874777.9,874777.9,1999,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533042,1872907.00
04/18/2017 12:45,2,1.514,ACTIVE,213.51,348.06,59.965,1492533903,"201051344000645","219011344069620",30.91,7.30,0,332.73,371.81,47.4,43.8,0.380,677755.6,677755.6,1979,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533904,1872908.00
04/18/2017 12:45,2,1.441,ACTIVE,212.16,342.35,59.981,1492533903,"274151322000085","219011344069620",30.51,9.30,0,332.13,358.88,44.5,41.0,0.292,899851.6,899851.6,1973,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533905,1872909.00
04/18/2017 12:45,2,1.488,ACTIVE,213.74,354.07,59.965,1492533903,"201051344000633","219011344069620",31.79,6.70,0,331.83,373.61,48.0,44.4,0.389,664199.3,664199.3,1984,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533906,1872910.00
04/18/2017 12:45,2,1.527,ACTIVE,213.51,348.96,59.917,1492533903,"201051344000469","219011344069620",31.15,6.00,0,332.73,373.31,48.2,44.6,0.393,667013.0,667013.0,1978,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533907,1872911.00
04/18/2017 12:45,2,1.646,ACTIVE,212.83,352.57,60.002,1492533903,"201051344000646","219011344069620",31.49,6.70,0,332.73,375.71,52.5,48.8,0.433,660582.7,660582.7,1981,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533908,1872912.00
04/18/2017 12:45,2,1.492,ACTIVE,211.70,351.07,59.917,1492533903,"274151322000052","219011344069620",30.77,9.30,0,332.13,361.29,46.5,43.0,0.314,932341.2,932341.2,1978,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533909,1872913.00
04/18/2017 12:45,2,1.682,ACTIVE,213.51,351.97,59.970,1492533903,"201051344000585","219011344069620",31.31,7.00,0,332.13,375.41,53.4,49.6,0.429,671674.0,671674.0,1982,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533910,1872914.00
04/18/2017 12:45,2,1.648,ACTIVE,212.83,349.86,59.959,1492533903,"201051344001230","219011344069620",31.23,6.70,0,332.43,375.71,52.2,48.4,0.420,664924.2,664924.2,1983,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533911,1872915.00
04/18/2017 12:45,2,1.648,ACTIVE,213.74,351.97,59.965,1492533903,"201051344000582","219011344069620",31.37,6.70,0,332.43,374.81,52.4,48.6,0.411,654917.0,654917.0,1976,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533912,1872916.00
04/18/2017 12:45,2,1.660,ACTIVE,212.83,353.47,59.970,1492533903,"201051344000955","219011344069620",31.63,7.00,0,333.33,376.92,53.1,49.4,0.438,673252.2,673252.2,1983,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533913,1872917.00
04/18/2017 12:45,2,0.910,ACTIVE,211.93,454.46,59.954,1492533903,"274151322000094","219011344069620",42.48,11.00,0,331.83,464.38,39.2,35.9,0.265,761578.8,761578.8,2022,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533913,1872918.00
04/18/2017 12:45,2,1.475,ACTIVE,213.51,355.58,59.965,1492533903,"201051344000579","219011344069620",31.97,6.70,0,332.43,376.01,47.9,44.3,0.380,684614.3,684614.3,1981,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533915,1872919.00
04/18/2017 12:45,2,1.680,ACTIVE,212.83,350.77,59.959,1492533903,"201051344000890","219011344069620",31.23,7.00,0,331.53,377.22,53.2,49.4,0.420,667099.9,667099.9,1981,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533915,1872920.00
04/18/2017 12:45,2,1.637,ACTIVE,213.29,355.58,59.975,1492533903,"201051344000438","219011344069620",31.79,6.70,0,334.24,379.62,52.8,49.0,0.429,669984.7,669984.7,1978,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533916,1872921.00
04/18/2017 12:45,2,1.680,ACTIVE,213.29,344.76,59.954,1492533903,"201051344000417","219011344069620",20.40,6.30,0,331.53,358.88,34.8,31.6,0.278,631701.4,631701.4,1992,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533917,1872922.00
04/18/2017 12:45,2,1.420,ACTIVE,211.70,351.07,59.954,1492533903,"274151322000083","219011344069620",30.81,9.70,0,332.13,360.99,44.3,40.8,0.314,923029.6,923029.6,1979,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533918,1872923.00
04/18/2017 12:45,2,1.461,ACTIVE,212.61,354.67,59.954,1492533903,"274151322000076","219011344069620",31.51,9.70,0,332.73,367.00,46.6,43.1,0.323,983769.1,983769.1,1977,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533919,1872924.00
04/18/2017 12:45,2,1.461,ACTIVE,213.06,349.26,59.938,1492533903,"201051344000868","219011344069620",31.35,6.70,0,330.93,372.11,46.4,42.8,0.367,665635.6,665635.6,1983,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533920,1872925.00
04/18/2017 12:45,2,1.443,ACTIVE,211.93,344.76,59.933,1492533903,"274151322000095","219011344069620",30.95,9.30,0,331.83,363.99,45.2,41.7,0.305,974357.0,974357.0,1977,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533921,1872926.00
04/18/2017 12:45,2,1.469,ACTIVE,213.29,346.26,59.959,1492533903,"201051344000988","219011344069620",20.40,6.30,0,332.43,359.78,30.4,27.4,0.239,606776.1,606776.1,1981,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533922,1872927.00
04/18/2017 12:45,2,1.607,ACTIVE,213.06,354.37,59.954,1492533903,"201051344001025","219011344069620",31.75,6.30,0,333.33,377.82,51.7,48.0,0.407,669258.4,669258.4,1982,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533923,1872928.00
04/18/2017 12:45,2,1.453,ACTIVE,213.29,348.06,59.954,1492533903,"201051344000458","219011344069620",30.69,8.00,0,332.73,372.41,45.2,41.7,0.367,677874.9,677874.9,1976,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533924,1872929.00
04/18/2017 12:45,2,1.441,ACTIVE,213.51,349.26,59.938,1492533903,"201051344000853","219011344069620",31.21,6.70,0,333.93,372.41,45.6,42.1,0.362,678224.7,678224.7,1978,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533924,1872930.00
04/18/2017 12:45,2,1.588,ACTIVE,213.06,350.77,59.965,1492533903,"201051344000685","219011344069620",31.37,6.70,0,331.83,375.71,50.5,46.8,0.420,670084.6,670084.6,1986,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533925,1872931.00
04/18/2017 12:45,2,1.568,ACTIVE,213.29,351.37,59.991,1492533903,"201051344000917","219011344069620",31.39,7.70,0,331.23,375.41,49.8,46.2,0.402,666693.3,666693.3,1982,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533926,1872932.00
04/18/2017 12:45,2,1.533,ACTIVE,213.06,357.08,59.949,1492533903,"201051344001145","219011344069620",32.01,6.30,0,334.54,377.82,49.7,46.0,0.402,674530.5,674530.5,1982,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533927,1872933.00
04/18/2017 12:45,2,1.596,ACTIVE,213.29,351.07,59.949,1492533903,"201051344000651","219011344069620",31.47,6.70,0,332.13,374.81,50.8,47.1,0.407,663333.9,663333.9,1980,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533928,1872934.00
04/18/2017 12:45,2,1.354,ACTIVE,211.48,339.95,59.970,1492533903,"274151322000088","219011344069620",30.32,9.30,0,330.93,358.88,41.6,38.2,0.278,884597.7,884597.7,1980,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533929,1872935.00
