ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 12:45,2,0.920,ACTIVE,212.83,446.65,59.954,1492533903,"274151322000068","219011344069620",41.98,12.00,0,333.03,469.49,39.2,35.9,0.256,761959.5,761959.5,2018,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533930,1872936.00
04/18/2017 12:45,2,1.566,ACTIVE,212.83,350.47,59.949,1492533903,"201051344001135","219011344069620",31.41,6.70,0,333.03,376.31,49.9,46.2,0.398,659023.5,659023.5,1984,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533931,1872937.00
04/18/2017 12:45,2,1.422,ACTIVE,212.61,351.97,59.944,1492533903,"201051344000594","219011344069620",31.63,6.70,0,330.33,374.21,45.6,42.1,0.358,679726.0,679726.0,1982,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533932,1872938.00
04/18/2017 12:45,2,1.562,ACTIVE,213.29,349.86,59.917,1492533903,"201051344001203","219011344069620",31.37,7.00,0,332.73,377.22,49.7,46.0,0.398,667646.7,667646.7,1980,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533933,1872939.00
04/18/2017 12:45,2,1.359,ACTIVE,211.93,341.15,59.975,1492533903,"274151322000054","219011344069620",30.49,10.00,0,330.93,359.48,42.0,38.6,0.278,902750.8,902750.8,1974,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533934,1872940.00
04/18/2017 12:45,2,1.404,ACTIVE,213.29,348.66,59.922,1492533903,"201051344000867","219011344069620",31.35,7.30,0,331.53,371.51,44.5,41.1,0.349,664630.7,664630.7,1986,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533935,1872941.00
04/18/2017 12:45,2,1.564,ACTIVE,213.29,352.27,59.965,1492533903,"201051344001093","219011344069620",31.47,7.30,0,331.83,375.11,49.9,46.2,0.384,666434.6,666434.6,1981,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533936,1872942.00
04/18/2017 12:45,2,1.365,ACTIVE,213.06,347.46,59.954,1492533903,"201051344000900","219011344069620",31.01,6.70,0,332.73,372.41,42.9,39.5,0.358,685826.5,685826.5,1986,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533937,1872943.00
04/18/2017 12:45,2,1.402,ACTIVE,213.29,347.46,59.965,1492533903,"201051344000648","219011344069620",31.07,6.30,0,333.03,371.81,44.1,40.6,0.349,675297.2,675297.2,1982,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533938,1872944.00
04/18/2017 12:45,2,1.406,ACTIVE,213.29,350.17,59.954,1492533903,"201051344000569","219011344069620",31.49,7.00,0,332.43,373.01,44.8,41.3,0.354,688103.2,688103.2,1977,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533939,1872945.00
04/18/2017 12:45,2,1.379,ACTIVE,213.29,348.96,59.949,1492533903,"201051344000983","219011344069620",31.35,7.00,0,333.33,372.71,43.8,40.4,0.362,678816.6,678816.6,1977,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533940,1872946.00
04/18/2017 12:45,2,1.414,ACTIVE,213.51,347.76,59.954,1492533903,"201051344001158","219011344069620",30.89,6.00,0,331.83,371.81,44.3,40.8,0.362,664517.7,664517.7,1982,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533941,1872947.00
04/18/2017 12:45,2,1.395,ACTIVE,213.74,349.86,59.944,1492533903,"201051344000576","219011344069620",31.43,7.00,0,333.33,372.71,44.5,41.0,0.345,678581.9,678581.9,1984,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533942,1872948.00
04/18/2017 12:45,2,1.346,ACTIVE,212.16,345.66,59.933,1492533903,"274151322000087","219011344069620",30.63,17.50,0,331.23,357.68,41.7,38.3,0.247,874787.2,874787.2,2000,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492533943,1872949.00
04/18/2017 13:00,2,1.098,ACTIVE,213.74,345.06,59.965,1492534803,"201051344000645","219011344069620",31.05,7.70,0,331.83,369.70,34.5,31.4,0.261,677764.9,677764.9,1980,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534804,1872950.00
04/18/2017 13:00,2,1.037,ACTIVE,212.61,342.95,59.954,1492534803,"274151322000085","219011344069620",30.00,9.30,0,333.03,358.28,31.4,28.4,0.203,899860.2,899860.2,1974,0,0,0,L,1151911521,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534805,1872951.00
04/18/2017 13:00,2,1.113,ACTIVE,213.74,346.86,59.959,1492534803,"201051344000633","219011344069620",31.21,6.70,0,332.73,373.31,35.2,32.1,0.274,664208.7,664208.7,1985,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534806,1872952.00
04/18/2017 13:00,2,1.127,ACTIVE,213.51,345.36,59.991,1492534803,"201051344000469","219011344069620",31.07,6.30,0,331.83,372.11,35.5,32.4,0.274,667022.5,667022.5,1979,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534807,1872953.00
04/18/2017 13:00,2,1.209,ACTIVE,213.29,346.26,59.949,1492534803,"201051344000646","219011344069620",30.81,6.70,0,332.43,376.62,37.7,34.5,0.301,660593.0,660593.0,1982,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534808,1872954.00
04/18/2017 13:00,2,1.074,ACTIVE,212.38,343.25,59.949,1492534803,"274151322000052","219011344069620",30.61,9.70,0,331.83,359.78,33.3,30.2,0.217,932350.3,932350.3,1979,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534809,1872955.00
04/18/2017 13:00,2,1.230,ACTIVE,213.74,345.96,59.912,1492534803,"201051344000585","219011344069620",31.13,7.00,0,331.83,374.81,38.8,35.5,0.305,671684.5,671684.5,1983,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534810,1872956.00
04/18/2017 13:00,2,1.193,ACTIVE,213.29,346.56,59.949,1492534803,"201051344001230","219011344069620",31.29,7.00,0,330.93,373.91,37.8,34.6,0.301,664934.5,664934.5,1984,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534811,1872957.00
04/18/2017 13:00,2,1.225,ACTIVE,213.96,346.56,59.959,1492534803,"201051344000582","219011344069620",30.73,6.70,0,331.53,374.21,38.2,34.9,0.296,654927.4,654927.4,1977,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534812,1872958.00
04/18/2017 13:00,2,1.236,ACTIVE,213.06,345.36,59.949,1492534803,"201051344000955","219011344069620",31.07,7.00,0,333.63,376.01,39.0,35.7,0.305,673262.8,673262.8,1984,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534813,1872959.00
04/18/2017 13:00,2,0.703,ACTIVE,212.83,426.21,59.970,1492534803,"274151322000094","219011344069620",40.20,11.30,0,331.23,461.98,28.5,25.6,0.186,761586.6,761586.6,2023,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534814,1872960.00
04/18/2017 13:00,2,1.115,ACTIVE,213.74,350.17,59.965,1492534803,"201051344000579","219011344069620",31.75,7.00,0,332.43,373.61,35.9,32.7,0.270,684623.9,684623.9,1982,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534815,1872961.00
04/18/2017 13:00,2,1.234,ACTIVE,213.29,347.16,59.928,1492534803,"201051344000890","219011344069620",31.31,7.30,0,333.63,377.22,39.2,35.9,0.296,667110.6,667110.6,1982,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534815,1872962.00
04/18/2017 13:00,2,1.219,ACTIVE,213.74,347.76,59.965,1492534803,"201051344000438","219011344069620",31.37,7.00,0,334.54,377.82,38.8,35.5,0.296,669995.2,669995.2,1979,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534816,1872963.00
04/18/2017 13:00,2,1.240,ACTIVE,213.74,342.35,59.970,1492534803,"201051344000417","219011344069620",20.34,6.30,0,331.23,360.08,25.6,22.7,0.194,631708.2,631708.2,1993,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534817,1872964.00
04/18/2017 13:00,2,1.039,ACTIVE,212.38,344.45,59.965,1492534803,"274151322000083","219011344069620",30.28,9.70,0,332.13,359.18,31.9,28.8,0.221,923038.5,923038.5,1980,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534818,1872965.00
04/18/2017 13:00,2,1.086,ACTIVE,213.06,348.66,59.944,1492534803,"274151322000076","219011344069620",31.13,9.70,0,332.73,365.49,34.2,31.1,0.234,983778.5,983778.5,1978,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534819,1872966.00
04/18/2017 13:00,2,1.113,ACTIVE,213.29,344.76,59.959,1492534803,"201051344000868","219011344069620",30.65,6.70,0,332.73,369.70,34.6,31.5,0.265,665645.0,665645.0,1984,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534820,1872967.00
04/18/2017 13:00,2,1.057,ACTIVE,212.38,340.25,59.928,1492534803,"274151322000095","219011344069620",31.07,9.30,0,331.53,363.69,33.3,30.2,0.221,974366.2,974366.2,1978,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534821,1872968.00
04/18/2017 13:00,2,1.105,ACTIVE,212.83,342.35,60.007,1492534803,"201051344000988","219011344069620",20.10,6.70,0,331.83,360.38,22.6,19.9,0.181,606782.1,606782.1,1982,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534822,1872969.00
04/18/2017 13:00,2,1.197,ACTIVE,213.06,347.16,59.970,1492534803,"201051344001025","219011344069620",31.37,6.70,0,333.63,378.12,38.1,34.8,0.296,669269.0,669269.0,1983,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534823,1872970.00
04/18/2017 13:00,2,1.078,ACTIVE,213.06,344.76,59.975,1492534803,"201051344000458","219011344069620",31.11,8.50,0,331.23,370.90,34.0,30.9,0.265,677884.2,677884.2,1977,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534823,1872971.00
04/18/2017 13:00,2,1.078,ACTIVE,213.96,346.56,60.002,1492534803,"201051344000853","219011344069620",31.19,7.00,0,333.03,370.60,34.1,31.0,0.265,678234.0,678234.0,1979,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534824,1872972.00
04/18/2017 13:00,2,1.168,ACTIVE,213.74,346.86,59.975,1492534803,"201051344000685","219011344069620",31.29,7.00,0,332.73,374.21,37.1,33.9,0.301,670094.9,670094.9,1987,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534825,1872973.00
04/18/2017 13:00,2,1.160,ACTIVE,213.74,346.26,59.970,1492534803,"201051344000917","219011344069620",31.13,8.00,0,332.13,373.91,36.6,33.4,0.287,666703.6,666703.6,1983,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534826,1872974.00
04/18/2017 13:00,2,1.148,ACTIVE,213.74,348.96,59.959,1492534803,"201051344001145","219011344069620",31.57,6.70,0,333.33,376.01,36.8,33.5,0.287,674540.8,674540.8,1983,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534827,1872975.00
04/18/2017 13:00,2,1.191,ACTIVE,213.74,346.56,59.917,1492534803,"201051344000651","219011344069620",31.27,6.70,0,334.24,373.91,37.8,34.5,0.287,663344.4,663344.4,1981,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534828,1872976.00
04/18/2017 13:00,2,0.982,ACTIVE,211.93,342.05,59.970,1492534803,"274151322000088","219011344069620",30.28,9.70,0,330.93,358.28,30.2,27.2,0.194,884606.1,884606.1,1981,0,0,0,L,1151911521,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534829,1872977.00
04/18/2017 13:00,2,0.689,ACTIVE,213.06,436.13,59.965,1492534803,"274151322000068","219011344069620",41.19,12.30,0,331.83,467.09,28.6,25.7,0.177,761967.4,761967.4,2019,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534830,1872978.00
04/18/2017 13:00,2,1.191,ACTIVE,213.29,345.06,59.991,1492534803,"201051344001135","219011344069620",30.69,7.30,0,331.53,374.21,37.1,33.9,0.292,659033.8,659033.8,1985,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534831,1872979.00
04/18/2017 13:00,2,1.096,ACTIVE,213.06,346.26,59.981,1492534803,"201051344000594","219011344069620",31.25,6.70,0,330.63,373.31,34.7,31.5,0.261,679735.5,679735.5,1983,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534832,1872980.00
04/18/2017 13:00,2,1.170,ACTIVE,213.74,347.46,59.970,1492534803,"201051344001203","219011344069620",31.45,7.30,0,332.43,376.92,37.3,34.1,0.292,667657.0,667657.0,1981,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534833,1872981.00
04/18/2017 13:00,2,1.010,ACTIVE,212.38,345.36,59.970,1492534803,"274151322000054","219011344069620",30.32,10.00,0,331.53,358.88,31.1,28.1,0.199,902759.4,902759.4,1975,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534834,1872982.00
04/18/2017 13:00,2,1.076,ACTIVE,213.51,345.66,60.007,1492534803,"201051344000867","219011344069620",31.23,7.70,0,332.73,371.51,34.1,31.0,0.261,664640.0,664640.0,1987,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534834,1872983.00
04/18/2017 13:00,2,1.219,ACTIVE,213.51,346.56,59.975,1492534803,"201051344001093","219011344069620",30.95,7.70,0,331.83,375.41,38.2,35.0,0.283,666445.0,666445.0,1982,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534835,1872984.00
04/18/2017 13:00,2,1.033,ACTIVE,213.51,345.36,59.975,1492534803,"201051344000900","219011344069620",31.15,7.00,0,331.83,370.60,32.6,29.6,0.261,685835.4,685835.4,1987,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534836,1872985.00
04/18/2017 13:00,2,1.078,ACTIVE,213.51,344.76,60.007,1492534803,"201051344000648","219011344069620",31.17,6.70,0,331.83,369.10,34.1,31.0,0.261,675306.4,675306.4,1983,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534837,1872986.00
04/18/2017 13:00,2,1.104,ACTIVE,213.51,344.15,59.949,1492534803,"201051344000569","219011344069620",30.87,7.30,0,331.53,371.21,34.5,31.4,0.265,688112.6,688112.6,1978,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534838,1872987.00
04/18/2017 13:00,2,1.061,ACTIVE,213.51,346.26,60.002,1492534803,"201051344000983","219011344069620",31.31,7.30,0,332.13,370.60,33.7,30.6,0.270,678825.8,678825.8,1978,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534839,1872988.00
04/18/2017 13:00,2,1.070,ACTIVE,213.74,345.36,59.991,1492534803,"201051344001158","219011344069620",31.17,6.30,0,332.43,369.40,33.8,30.7,0.270,664526.9,664526.9,1983,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534840,1872989.00
04/18/2017 13:00,2,1.078,ACTIVE,213.96,346.56,59.981,1492534803,"201051344000576","219011344069620",31.31,7.00,0,332.73,370.00,34.3,31.1,0.261,678591.1,678591.1,1985,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534841,1872990.00
04/18/2017 13:00,2,1.029,ACTIVE,212.61,341.15,59.996,1492534803,"274151322000087","219011344069620",30.22,17.80,0,332.43,357.68,31.5,28.4,0.190,874795.7,874795.7,2001,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492534842,1872991.00
04/18/2017 13:15,2,0.859,ACTIVE,213.74,342.95,59.970,1492535703,"201051344000645","219011344069620",30.97,7.70,0,332.43,361.89,27.0,24.1,0.194,677771.5,677771.5,1981,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535704,1872992.00
04/18/2017 13:15,2,0.801,ACTIVE,212.83,339.95,59.944,1492535703,"274151322000085","219011344069620",30.06,9.70,0,329.73,352.87,24.4,21.6,0.155,899866.1,899866.1,1975,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535705,1872993.00
04/18/2017 13:15,2,0.883,ACTIVE,213.74,344.45,59.944,1492535703,"201051344000633","219011344069620",30.91,6.70,0,332.13,363.99,27.7,24.8,0.208,664215.4,664215.4,1986,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535706,1872994.00
04/18/2017 13:15,2,0.898,ACTIVE,213.51,343.25,59.944,1492535703,"201051344000469","219011344069620",30.79,6.00,0,332.13,363.09,28.1,25.2,0.208,667029.3,667029.3,1980,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535707,1872995.00
04/18/2017 13:15,2,0.967,ACTIVE,212.83,342.95,59.949,1492535703,"201051344000646","219011344069620",30.59,6.70,0,330.33,365.80,29.9,27.0,0.230,660600.3,660600.3,1983,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535708,1872996.00
04/18/2017 13:15,2,0.842,ACTIVE,212.16,339.34,59.944,1492535703,"274151322000052","219011344069620",30.36,9.30,0,328.82,354.37,25.9,23.1,0.168,932356.6,932356.6,1980,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535709,1872997.00
04/18/2017 13:15,2,0.988,ACTIVE,213.29,343.85,59.928,1492535703,"201051344000585","219011344069620",30.79,7.30,0,332.13,363.69,30.8,27.8,0.230,671691.9,671691.9,1984,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535710,1872998.00
04/18/2017 13:15,2,0.953,ACTIVE,213.06,342.35,59.986,1492535703,"201051344001230","219011344069620",30.83,6.70,0,330.93,366.40,29.8,26.8,0.221,664941.6,664941.6,1985,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535710,1872999.00
04/18/2017 13:15,2,0.965,ACTIVE,213.51,344.15,59.949,1492535703,"201051344000582","219011344069620",30.91,6.70,0,332.43,364.89,30.2,27.2,0.217,654934.6,654934.6,1978,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535711,1873000.00
04/18/2017 13:15,2,0.984,ACTIVE,212.83,342.65,59.970,1492535703,"201051344000955","219011344069620",31.07,7.00,0,330.33,365.49,31.0,28.0,0.230,673270.3,673270.3,1985,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535712,1873001.00
04/18/2017 13:15,2,0.535,ACTIVE,212.38,431.02,59.938,1492535703,"274151322000094","219011344069620",40.45,11.00,0,331.23,446.65,22.1,19.4,0.141,761591.9,761591.9,2024,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535714,1873002.00
04/18/2017 13:15,2,0.906,ACTIVE,213.29,343.25,59.917,1492535703,"201051344000579","219011344069620",31.13,6.70,0,333.63,366.10,28.6,25.7,0.203,684630.7,684630.7,1983,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535715,1873003.00
04/18/2017 13:15,2,0.994,ACTIVE,212.83,342.05,59.986,1492535703,"201051344000890","219011344069620",31.05,7.00,0,330.93,367.30,31.4,28.4,0.221,667118.2,667118.2,1983,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535715,1873004.00
04/18/2017 13:15,2,0.969,ACTIVE,213.29,345.36,59.986,1492535703,"201051344000438","219011344069620",31.39,7.00,0,332.43,368.20,30.9,27.9,0.225,670002.7,670002.7,1980,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535716,1873005.00
04/18/2017 13:15,2,1.010,ACTIVE,213.29,339.65,59.938,1492535703,"201051344000417","219011344069620",19.92,6.30,0,331.53,354.37,20.4,17.8,0.141,631713.0,631713.0,1994,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535717,1873006.00
04/18/2017 13:15,2,0.811,ACTIVE,212.16,343.55,59.944,1492535703,"274151322000083","219011344069620",30.14,9.30,0,330.33,353.77,24.7,21.9,0.164,923044.5,923044.5,1981,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535719,1873007.00
04/18/2017 13:15,2,0.859,ACTIVE,213.06,345.36,59.938,1492535703,"274151322000076","219011344069620",30.65,9.30,0,331.23,357.68,26.7,23.8,0.181,983785.0,983785.0,1979,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535719,1873008.00
04/18/2017 13:15,2,0.879,ACTIVE,213.06,342.95,59.944,1492535703,"201051344000868","219011344069620",30.79,6.70,0,331.53,360.99,27.4,24.6,0.199,665651.6,665651.6,1985,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535720,1873009.00
04/18/2017 13:15,2,0.840,ACTIVE,212.38,340.25,59.944,1492535703,"274151322000095","219011344069620",30.42,9.30,0,329.43,354.37,25.9,23.0,0.164,974372.6,974372.6,1979,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535721,1873010.00
04/18/2017 13:15,2,0.877,ACTIVE,213.29,342.35,59.944,1492535703,"201051344000988","219011344069620",19.82,6.70,0,331.83,354.97,17.6,15.1,0.133,606786.3,606786.3,1983,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535722,1873011.00
04/18/2017 13:15,2,0.953,ACTIVE,212.83,343.85,59.954,1492535703,"201051344001025","219011344069620",31.27,6.70,0,331.23,366.40,30.2,27.3,0.221,669276.4,669276.4,1984,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535723,1873012.00
04/18/2017 13:15,2,0.873,ACTIVE,213.06,342.95,59.970,1492535703,"201051344000458","219011344069620",30.59,8.00,0,333.03,360.69,27.1,24.2,0.203,677890.8,677890.8,1978,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535724,1873013.00
04/18/2017 13:15,2,0.859,ACTIVE,213.96,344.76,59.949,1492535703,"201051344000853","219011344069620",30.89,6.70,0,333.03,362.19,26.9,24.1,0.199,678240.7,678240.7,1980,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535725,1873014.00
04/18/2017 13:15,2,0.926,ACTIVE,213.06,343.85,59.954,1492535703,"201051344000685","219011344069620",31.15,6.70,0,331.53,363.99,29.3,26.3,0.230,670102.2,670102.2,1988,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535726,1873015.00
04/18/2017 13:15,2,0.924,ACTIVE,213.29,343.25,59.959,1492535703,"201051344000917","219011344069620",30.75,7.70,0,331.23,363.99,28.8,25.9,0.217,666710.7,666710.7,1984,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535727,1873016.00
04/18/2017 13:15,2,0.906,ACTIVE,213.06,343.55,59.949,1492535703,"201051344001145","219011344069620",31.25,6.30,0,333.03,365.80,28.8,25.8,0.212,674548.0,674548.0,1984,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535727,1873017.00
04/18/2017 13:15,2,0.941,ACTIVE,213.06,342.95,60.002,1492535703,"201051344000651","219011344069620",30.99,6.70,0,332.13,365.19,29.6,26.6,0.217,663351.8,663351.8,1982,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535728,1873018.00
04/18/2017 13:15,2,0.762,ACTIVE,212.16,341.15,59.954,1492535703,"274151322000088","219011344069620",29.36,9.70,0,329.73,352.57,22.6,19.9,0.141,884611.8,884611.8,1982,0,0,0,L,1151911521,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535729,1873019.00
04/18/2017 13:15,2,0.535,ACTIVE,213.06,423.50,59.949,1492535703,"274151322000068","219011344069620",40.10,12.00,0,331.83,453.56,21.8,19.1,0.124,761972.9,761972.9,2020,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535730,1873020.00
04/18/2017 13:15,2,0.924,ACTIVE,212.83,341.15,59.928,1492535703,"201051344001135","219011344069620",30.75,7.00,0,331.53,363.39,28.8,25.9,0.221,659041.1,659041.1,1986,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535731,1873021.00
04/18/2017 13:15,2,0.859,ACTIVE,212.83,341.75,59.954,1492535703,"201051344000594","219011344069620",30.85,6.70,0,331.53,363.99,26.9,24.0,0.199,679742.2,679742.2,1984,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535732,1873022.00
04/18/2017 13:15,2,0.920,ACTIVE,213.06,342.05,59.949,1492535703,"201051344001203","219011344069620",30.83,7.00,0,333.03,365.19,28.8,25.8,0.221,667664.3,667664.3,1982,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535733,1873023.00
04/18/2017 13:15,2,0.762,ACTIVE,212.16,339.65,59.949,1492535703,"274151322000054","219011344069620",30.04,9.70,0,329.43,353.17,23.2,20.5,0.141,902765.2,902765.2,1976,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535734,1873024.00
04/18/2017 13:15,2,0.844,ACTIVE,213.29,342.35,59.933,1492535703,"201051344000867","219011344069620",30.53,7.70,0,331.83,361.29,26.1,23.3,0.190,664646.6,664646.6,1988,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535735,1873025.00
04/18/2017 13:15,2,0.934,ACTIVE,213.06,344.15,59.944,1492535703,"201051344001093","219011344069620",31.23,7.30,0,331.23,364.59,29.6,26.6,0.208,666452.5,666452.5,1983,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535736,1873026.00
04/18/2017 13:15,2,0.789,ACTIVE,213.29,342.95,59.944,1492535703,"201051344000900","219011344069620",30.75,7.00,0,331.83,360.38,24.6,21.9,0.190,685841.6,685841.6,1988,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535737,1873027.00
04/18/2017 13:15,2,0.840,ACTIVE,213.29,342.35,59.949,1492535703,"201051344000648","219011344069620",30.73,6.30,0,332.43,361.89,26.1,23.3,0.190,675313.0,675313.0,1984,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535738,1873028.00
04/18/2017 13:15,2,0.846,ACTIVE,213.29,342.35,59.938,1492535703,"201051344000569","219011344069620",30.95,7.00,0,331.23,362.19,26.6,23.7,0.190,688119.3,688119.3,1979,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535739,1873029.00
04/18/2017 13:15,2,0.814,ACTIVE,213.29,342.35,59.938,1492535703,"201051344000983","219011344069620",31.17,7.30,0,332.73,362.79,25.7,22.9,0.190,678832.3,678832.3,1979,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535739,1873030.00
04/18/2017 13:15,2,0.814,ACTIVE,213.29,342.65,59.981,1492535703,"201051344001158","219011344069620",31.05,6.00,0,333.03,361.59,25.6,22.8,0.194,664533.4,664533.4,1984,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535740,1873031.00
04/18/2017 13:15,2,0.842,ACTIVE,213.74,343.55,59.959,1492535703,"201051344000576","219011344069620",30.71,7.00,0,332.73,361.59,26.2,23.4,0.186,678597.7,678597.7,1986,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535741,1873032.00
04/18/2017 13:15,2,0.764,ACTIVE,212.38,343.55,59.933,1492535703,"274151322000087","219011344069620",29.80,16.70,0,328.82,353.47,23.1,20.3,0.124,874801.5,874801.5,2002,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492535742,1873033.00
04/18/2017 13:30,2,0.664,ACTIVE,213.74,340.25,59.907,1492536603,"201051344000645","219011344069620",30.49,7.70,0,331.53,356.48,20.5,17.9,0.146,677776.8,677776.8,1982,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536604,1873034.00
04/18/2017 13:30,2,0.598,ACTIVE,212.83,342.05,59.949,1492536603,"274151322000085","219011344069620",29.48,9.00,0,330.33,349.26,17.8,15.3,0.110,899870.7,899870.7,1976,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536605,1873035.00
04/18/2017 13:30,2,0.676,ACTIVE,213.74,342.35,59.970,1492536603,"201051344000633","219011344069620",30.73,6.70,0,331.83,357.08,21.1,18.4,0.146,664220.8,664220.8,1987,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536606,1873036.00
04/18/2017 13:30,2,0.695,ACTIVE,213.29,340.25,59.901,1492536603,"201051344000469","219011344069620",30.22,6.00,0,331.23,356.18,21.3,18.7,0.146,667034.8,667034.8,1981,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536607,1873037.00
04/18/2017 13:30,2,0.732,ACTIVE,212.61,340.55,59.944,1492536603,"201051344000646","219011344069620",30.36,6.70,0,330.33,358.28,22.6,19.8,0.164,660606.1,660606.1,1984,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536608,1873038.00
04/18/2017 13:30,2,0.627,ACTIVE,212.38,339.95,59.970,1492536603,"274151322000052","219011344069620",29.76,9.30,0,329.43,350.17,18.9,16.3,0.102,932361.5,932361.5,1981,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536609,1873039.00
04/18/2017 13:30,2,0.738,ACTIVE,213.06,340.85,59.954,1492536603,"201051344000585","219011344069620",30.93,7.30,0,330.03,358.28,23.2,20.5,0.164,671698.0,671698.0,1985,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536610,1873040.00
04/18/2017 13:30,2,0.711,ACTIVE,212.61,339.34,59.954,1492536603,"201051344001230","219011344069620",30.73,6.70,0,328.82,356.48,22.1,19.4,0.155,664947.4,664947.4,1986,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536611,1873041.00
04/18/2017 13:30,2,0.734,ACTIVE,213.51,340.55,59.917,1492536603,"201051344000582","219011344069620",30.65,6.70,0,331.53,357.68,22.8,20.1,0.155,654940.6,654940.6,1979,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536612,1873042.00
04/18/2017 13:30,2,0.752,ACTIVE,212.38,339.65,59.996,1492536603,"201051344000955","219011344069620",30.75,7.00,0,330.33,359.48,23.4,20.7,0.164,673276.4,673276.4,1986,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536613,1873043.00
04/18/2017 13:30,2,0.393,ACTIVE,212.61,417.79,59.949,1492536603,"274151322000094","219011344069620",39.28,11.00,0,334.84,450.56,15.7,13.2,0.102,761595.9,761595.9,2025,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536614,1873044.00
04/18/2017 13:30,2,0.684,ACTIVE,213.29,340.85,59.954,1492536603,"201051344000579","219011344069620",31.15,6.70,0,331.53,359.48,21.6,18.9,0.141,684636.3,684636.3,1984,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536614,1873045.00
04/18/2017 13:30,2,0.760,ACTIVE,212.83,339.04,59.954,1492536603,"201051344000890","219011344069620",30.63,7.00,0,330.33,357.68,23.6,20.8,0.159,667124.3,667124.3,1984,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536615,1873046.00
04/18/2017 13:30,2,0.744,ACTIVE,213.06,339.95,59.922,1492536603,"201051344000438","219011344069620",30.87,6.70,0,331.53,360.69,23.3,20.5,0.155,670008.9,670008.9,1981,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536616,1873047.00
04/18/2017 13:30,2,0.768,ACTIVE,213.29,338.14,59.959,1492536603,"201051344000417","219011344069620",19.78,6.70,0,330.93,349.86,15.4,13.0,0.106,631716.8,631716.8,1995,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536617,1873048.00
04/18/2017 13:30,2,0.594,ACTIVE,212.61,338.74,59.922,1492536603,"274151322000083","219011344069620",29.78,9.00,0,330.93,349.56,17.9,15.4,0.124,923049.2,923049.2,1982,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536618,1873049.00
04/18/2017 13:30,2,0.631,ACTIVE,213.29,338.74,59.949,1492536603,"274151322000076","219011344069620",30.30,9.70,0,331.53,350.77,19.4,16.8,0.119,983790.2,983790.2,1980,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536619,1873050.00
04/18/2017 13:30,2,0.670,ACTIVE,212.83,339.95,59.954,1492536603,"201051344000868","219011344069620",30.22,6.70,0,331.83,354.67,20.6,17.9,0.137,665657.0,665657.0,1986,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536620,1873051.00
04/18/2017 13:30,2,0.623,ACTIVE,212.61,337.54,59.954,1492536603,"274151322000095","219011344069620",29.72,9.00,0,330.03,349.86,18.7,16.2,0.119,974377.6,974377.6,1980,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536621,1873052.00
04/18/2017 13:30,2,0.648,ACTIVE,212.61,339.65,59.954,1492536603,"201051344000988","219011344069620",19.90,6.70,0,331.83,351.67,13.1,10.7,0.097,606789.5,606789.5,1984,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536622,1873053.00
04/18/2017 13:30,2,0.736,ACTIVE,212.83,339.04,59.965,1492536603,"201051344001025","219011344069620",30.53,6.70,0,330.93,358.28,22.8,20.1,0.159,669282.4,669282.4,1985,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536623,1873054.00
04/18/2017 13:30,2,0.666,ACTIVE,212.83,339.34,59.959,1492536603,"201051344000458","219011344069620",30.63,8.00,0,331.83,355.58,20.7,18.1,0.141,677896.2,677896.2,1979,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536623,1873055.00
04/18/2017 13:30,2,0.658,ACTIVE,213.51,341.15,59.986,1492536603,"201051344000853","219011344069620",30.55,6.70,0,333.93,357.38,20.4,17.8,0.141,678246.0,678246.0,1981,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536624,1873056.00
04/18/2017 13:30,2,0.717,ACTIVE,213.06,340.85,59.959,1492536603,"201051344000685","219011344069620",30.67,7.00,0,331.23,357.08,22.3,19.6,0.164,670108.1,670108.1,1989,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536625,1873057.00
04/18/2017 13:30,2,0.703,ACTIVE,213.29,340.85,59.965,1492536603,"201051344000917","219011344069620",30.75,7.70,0,330.03,356.18,21.9,19.2,0.159,666716.5,666716.5,1985,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536626,1873058.00
04/18/2017 13:30,2,0.697,ACTIVE,213.29,340.25,59.970,1492536603,"201051344001145","219011344069620",30.97,6.30,0,332.13,357.98,21.9,19.2,0.155,674553.8,674553.8,1985,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536627,1873059.00
04/18/2017 13:30,2,0.734,ACTIVE,213.29,340.55,59.965,1492536603,"201051344000651","219011344069620",30.51,6.70,0,331.53,358.88,22.7,20.0,0.155,663357.8,663357.8,1983,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536628,1873060.00
04/18/2017 13:30,2,0.570,ACTIVE,212.38,338.14,59.949,1492536603,"274151322000088","219011344069620",29.24,9.30,0,329.43,348.96,16.9,14.4,0.097,884616.3,884616.3,1983,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536629,1873061.00
04/18/2017 13:30,2,0.395,ACTIVE,213.51,426.51,59.965,1492536603,"274151322000068","219011344069620",40.37,12.00,0,335.14,449.95,16.2,13.8,0.093,761977.1,761977.1,2021,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536630,1873062.00
04/18/2017 13:30,2,0.725,ACTIVE,212.61,339.04,59.970,1492536603,"201051344001135","219011344069620",30.20,7.00,0,330.63,355.58,22.2,19.5,0.159,659046.9,659046.9,1987,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536631,1873063.00
04/18/2017 13:30,2,0.678,ACTIVE,212.61,339.04,59.981,1492536603,"201051344000594","219011344069620",30.71,6.70,0,329.73,356.78,21.1,18.4,0.146,679747.7,679747.7,1985,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536632,1873064.00
04/18/2017 13:30,2,0.719,ACTIVE,213.29,339.95,59.970,1492536603,"201051344001203","219011344069620",30.57,7.00,0,330.93,357.08,22.3,19.6,0.164,667670.2,667670.2,1983,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536633,1873065.00
04/18/2017 13:30,2,0.586,ACTIVE,212.61,340.85,60.002,1492536603,"274151322000054","219011344069620",29.78,9.70,0,329.73,349.26,17.7,15.1,0.119,902769.9,902769.9,1977,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536634,1873066.00
04/18/2017 13:30,2,0.662,ACTIVE,213.29,338.44,59.986,1492536603,"201051344000867","219011344069620",30.61,7.30,0,330.03,354.97,20.6,17.9,0.141,664651.9,664651.9,1989,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536635,1873067.00
04/18/2017 13:30,2,0.756,ACTIVE,213.06,340.85,59.965,1492536603,"201051344001093","219011344069620",30.36,7.30,0,331.23,357.08,23.3,20.6,0.150,666458.6,666458.6,1984,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536636,1873068.00
04/18/2017 13:30,2,0.605,ACTIVE,212.83,340.25,59.970,1492536603,"201051344000900","219011344069620",30.65,6.70,0,330.63,355.28,18.8,16.3,0.141,685846.5,685846.5,1989,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536636,1873069.00
04/18/2017 13:30,2,0.662,ACTIVE,213.29,339.95,59.944,1492536603,"201051344000648","219011344069620",30.87,6.30,0,332.13,355.28,20.7,18.1,0.137,675318.4,675318.4,1985,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536638,1873070.00
04/18/2017 13:30,2,0.672,ACTIVE,213.06,339.65,59.970,1492536603,"201051344000569","219011344069620",30.77,7.00,0,331.53,355.88,21.0,18.3,0.141,688124.7,688124.7,1980,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536639,1873071.00
04/18/2017 13:30,2,0.646,ACTIVE,213.06,339.65,59.965,1492536603,"201051344000983","219011344069620",30.85,7.00,0,332.13,355.88,20.2,17.6,0.146,678837.5,678837.5,1980,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536639,1873072.00
04/18/2017 13:30,2,0.652,ACTIVE,213.06,340.25,59.975,1492536603,"201051344001158","219011344069620",30.36,6.00,0,331.53,355.28,20.1,17.5,0.141,664538.5,664538.5,1985,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536640,1873073.00
04/18/2017 13:30,2,0.676,ACTIVE,213.29,341.15,59.986,1492536603,"201051344000576","219011344069620",30.26,7.00,0,332.13,354.97,20.7,18.1,0.146,678603.1,678603.1,1987,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536641,1873074.00
04/18/2017 13:30,2,0.602,ACTIVE,212.83,339.95,59.970,1492536603,"274151322000087","219011344069620",29.02,15.80,0,328.22,348.96,17.7,15.2,0.088,874806.1,874806.1,2003,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492536642,1873075.00
04/18/2017 13:45,2,0.627,ACTIVE,213.51,341.15,59.959,1492537504,"201051344000645","219011344069620",30.08,7.30,0,331.53,350.77,19.1,16.5,0.124,677780.8,677780.8,1983,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537505,1873076.00
04/18/2017 13:45,2,0.545,ACTIVE,212.83,340.85,59.959,1492537504,"274151322000085","219011344069620",29.64,9.30,0,333.03,345.96,16.4,13.9,0.097,899874.1,899874.1,1977,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537506,1873077.00
04/18/2017 13:45,2,0.646,ACTIVE,213.74,342.95,59.975,1492537504,"201051344000633","219011344069620",29.64,6.70,0,332.13,352.57,19.5,16.9,0.133,664225.0,664225.0,1988,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537507,1873078.00
04/18/2017 13:45,2,0.648,ACTIVE,213.29,340.85,59.922,1492537504,"201051344000469","219011344069620",30.42,6.00,0,330.63,349.86,20.0,17.4,0.137,667039.0,667039.0,1982,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537508,1873079.00
