ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 13:45,2,0.672,ACTIVE,212.61,339.34,59.986,1492537504,"201051344000646","219011344069620",30.18,6.70,0,329.73,350.77,20.6,17.9,0.146,660610.5,660610.5,1985,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537509,1873080.00
04/18/2017 13:45,2,0.578,ACTIVE,212.38,339.04,59.954,1492537504,"274151322000052","219011344069620",30.04,9.00,0,333.03,346.56,17.6,15.1,0.097,932365.2,932365.2,1982,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537510,1873081.00
04/18/2017 13:45,2,0.686,ACTIVE,212.83,340.25,59.959,1492537504,"201051344000585","219011344069620",30.30,7.30,0,329.73,351.67,21.1,18.4,0.146,671702.5,671702.5,1986,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537511,1873082.00
04/18/2017 13:45,2,0.654,ACTIVE,212.61,338.74,59.970,1492537504,"201051344001230","219011344069620",30.53,6.70,0,329.13,351.67,20.3,17.7,0.137,664951.8,664951.8,1987,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537511,1873083.00
04/18/2017 13:45,2,0.682,ACTIVE,213.29,340.55,60.012,1492537504,"201051344000582","219011344069620",30.30,6.30,0,330.33,351.67,20.9,18.3,0.137,654945.1,654945.1,1980,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537512,1873084.00
04/18/2017 13:45,2,0.701,ACTIVE,212.38,339.34,60.012,1492537504,"201051344000955","219011344069620",30.47,7.00,0,328.52,350.77,21.7,19.0,0.146,673281.1,673281.1,1987,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537513,1873085.00
04/18/2017 13:45,2,0.363,ACTIVE,212.38,422.00,59.970,1492537504,"274151322000094","219011344069620",40.02,10.30,0,334.24,441.24,14.8,12.4,0.088,761598.8,761598.8,2026,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537514,1873086.00
04/18/2017 13:45,2,0.672,ACTIVE,213.29,340.85,59.970,1492537504,"201051344000579","219011344069620",30.12,6.70,0,332.73,353.17,20.5,17.8,0.128,684640.7,684640.7,1985,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537515,1873087.00
04/18/2017 13:45,2,0.713,ACTIVE,212.61,339.04,59.991,1492537504,"201051344000890","219011344069620",30.34,7.00,0,329.43,351.37,21.9,19.2,0.141,667129.0,667129.0,1985,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537516,1873088.00
04/18/2017 13:45,2,0.697,ACTIVE,212.83,339.95,59.981,1492537504,"201051344000438","219011344069620",30.65,7.00,0,330.93,353.77,21.7,19.0,0.146,670013.5,670013.5,1982,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537517,1873089.00
04/18/2017 13:45,2,0.709,ACTIVE,213.06,338.44,59.970,1492537504,"201051344000417","219011344069620",20.06,6.30,0,330.03,346.86,14.4,12.0,0.093,631719.8,631719.8,1996,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537518,1873090.00
04/18/2017 13:45,2,0.561,ACTIVE,212.38,337.54,59.981,1492537504,"274151322000083","219011344069620",29.90,9.00,0,333.33,347.16,16.9,14.4,0.106,923052.7,923052.7,1983,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537519,1873091.00
04/18/2017 13:45,2,0.602,ACTIVE,213.06,338.44,59.965,1492537504,"274151322000076","219011344069620",30.18,9.30,0,334.24,347.16,18.4,15.8,0.115,983794.0,983794.0,1981,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537519,1873092.00
04/18/2017 13:45,2,0.648,ACTIVE,213.06,340.85,59.981,1492537504,"201051344000868","219011344069620",29.74,6.30,0,330.63,350.17,19.6,17.0,0.133,665661.0,665661.0,1987,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537520,1873093.00
04/18/2017 13:45,2,0.582,ACTIVE,212.38,338.74,59.965,1492537504,"274151322000095","219011344069620",30.32,8.50,0,333.03,345.96,17.9,15.3,0.115,974381.2,974381.2,1981,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537521,1873094.00
04/18/2017 13:45,2,0.623,ACTIVE,213.06,340.55,60.018,1492537504,"201051344000988","219011344069620",19.86,6.70,0,330.03,347.76,12.6,10.2,0.080,606792.0,606792.0,1985,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537522,1873095.00
04/18/2017 13:45,2,0.691,ACTIVE,212.61,338.74,60.012,1492537504,"201051344001025","219011344069620",30.63,6.70,0,330.03,351.97,21.5,18.8,0.146,669287.0,669287.0,1986,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537523,1873096.00
04/18/2017 13:45,2,0.645,ACTIVE,213.06,340.25,59.981,1492537504,"201051344000458","219011344069620",30.53,8.00,0,331.53,349.26,20.0,17.4,0.137,677900.3,677900.3,1980,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537524,1873097.00
04/18/2017 13:45,2,0.645,ACTIVE,213.96,342.65,59.981,1492537504,"201051344000853","219011344069620",30.12,6.70,0,332.13,351.37,19.7,17.1,0.137,678250.0,678250.0,1982,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537525,1873098.00
04/18/2017 13:45,2,0.678,ACTIVE,213.06,340.55,59.986,1492537504,"201051344000685","219011344069620",30.57,6.70,0,330.63,351.97,21.1,18.4,0.150,670112.5,670112.5,1990,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537526,1873099.00
04/18/2017 13:45,2,0.674,ACTIVE,213.06,340.55,59.970,1492537504,"201051344000917","219011344069620",30.28,7.70,0,329.43,351.67,20.7,18.0,0.141,666720.9,666720.9,1986,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537527,1873100.00
04/18/2017 13:45,2,0.662,ACTIVE,212.83,340.25,59.986,1492537504,"201051344001145","219011344069620",30.75,6.30,0,331.23,351.67,20.6,18.0,0.146,674558.1,674558.1,1986,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537528,1873101.00
04/18/2017 13:45,2,0.703,ACTIVE,212.83,339.95,60.002,1492537504,"201051344000651","219011344069620",30.18,6.70,0,330.93,351.07,21.5,18.8,0.146,663362.3,663362.3,1984,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537529,1873102.00
04/18/2017 13:45,2,0.551,ACTIVE,212.16,338.44,59.970,1492537504,"274151322000088","219011344069620",29.06,9.30,0,332.43,345.66,16.2,13.8,0.097,884619.5,884619.5,1984,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537529,1873103.00
04/18/2017 13:45,2,0.375,ACTIVE,213.29,432.82,59.970,1492537504,"274151322000068","219011344069620",40.83,12.00,0,333.93,444.54,15.7,13.2,0.088,761980.2,761980.2,2022,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537530,1873104.00
04/18/2017 13:45,2,0.686,ACTIVE,212.61,338.74,60.012,1492537504,"201051344001135","219011344069620",30.40,7.00,0,330.03,350.47,21.2,18.5,0.150,659051.4,659051.4,1988,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537531,1873105.00
04/18/2017 13:45,2,0.668,ACTIVE,212.83,339.95,59.965,1492537504,"201051344000594","219011344069620",29.86,6.70,0,329.43,349.86,20.2,17.6,0.137,679751.9,679751.9,1986,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537532,1873106.00
04/18/2017 13:45,2,0.688,ACTIVE,213.06,339.34,59.970,1492537504,"201051344001203","219011344069620",30.24,7.00,0,330.93,351.97,21.1,18.4,0.146,667674.6,667674.6,1984,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537533,1873107.00
04/18/2017 13:45,2,0.574,ACTIVE,212.38,340.55,59.965,1492537504,"274151322000054","219011344069620",29.36,10.00,0,332.13,345.96,17.1,14.5,0.102,902773.3,902773.3,1978,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537534,1873108.00
04/18/2017 13:45,2,0.646,ACTIVE,213.51,340.25,59.975,1492537504,"201051344000867","219011344069620",30.32,7.30,0,330.63,350.47,19.9,17.3,0.128,664656.0,664656.0,1990,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537535,1873109.00
04/18/2017 13:45,2,0.707,ACTIVE,212.83,339.95,60.018,1492537504,"201051344001093","219011344069620",30.91,7.30,0,330.03,351.07,22.2,19.5,0.141,666463.3,666463.3,1985,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537536,1873110.00
04/18/2017 13:45,2,0.598,ACTIVE,213.06,341.45,59.970,1492537504,"201051344000900","219011344069620",29.86,6.70,0,330.63,349.86,18.2,15.6,0.133,685850.2,685850.2,1990,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537537,1873111.00
04/18/2017 13:45,2,0.654,ACTIVE,213.51,340.25,59.975,1492537504,"201051344000648","219011344069620",30.47,6.30,0,331.83,350.77,20.2,17.6,0.133,675322.5,675322.5,1986,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537538,1873112.00
04/18/2017 13:45,2,0.656,ACTIVE,213.29,340.85,59.970,1492537504,"201051344000569","219011344069620",30.67,7.00,0,331.53,350.47,20.4,17.8,0.137,688128.9,688128.9,1981,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537539,1873113.00
04/18/2017 13:45,2,0.633,ACTIVE,213.29,340.25,59.965,1492537504,"201051344000983","219011344069620",30.77,7.00,0,330.93,349.86,19.7,17.1,0.137,678841.5,678841.5,1981,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537540,1873114.00
04/18/2017 13:45,2,0.635,ACTIVE,213.29,340.55,59.959,1492537504,"201051344001158","219011344069620",30.34,6.00,0,330.33,350.77,19.6,17.0,0.137,664542.5,664542.5,1986,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537540,1873115.00
04/18/2017 13:45,2,0.654,ACTIVE,213.51,341.15,59.965,1492537504,"201051344000576","219011344069620",30.40,7.00,0,331.53,351.07,20.2,17.5,0.133,678607.2,678607.2,1988,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537541,1873116.00
04/18/2017 13:45,2,0.574,ACTIVE,212.61,341.45,59.965,1492537504,"274151322000087","219011344069620",29.40,14.70,0,332.73,346.26,17.1,14.6,0.084,874809.5,874809.5,2004,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492537542,1873117.00
04/18/2017 14:00,2,0.766,ACTIVE,213.74,342.35,59.917,1492538403,"201051344000645","219011344069620",30.47,7.70,0,332.73,355.58,23.7,20.9,0.164,677785.8,677785.8,1984,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538405,1873118.00
04/18/2017 14:00,2,0.709,ACTIVE,212.61,343.25,59.975,1492538403,"274151322000085","219011344069620",29.38,9.30,0,330.63,350.77,21.1,18.5,0.133,899878.4,899878.4,1978,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538405,1873119.00
04/18/2017 14:00,2,0.773,ACTIVE,213.74,343.85,60.007,1492538403,"201051344000633","219011344069620",30.77,6.70,0,331.83,357.38,24.1,21.4,0.181,664230.0,664230.0,1989,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538406,1873120.00
04/18/2017 14:00,2,0.787,ACTIVE,213.51,342.05,59.981,1492538403,"201051344000469","219011344069620",30.53,6.30,0,331.23,357.38,24.4,21.6,0.177,667044.2,667044.2,1983,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538407,1873121.00
04/18/2017 14:00,2,0.852,ACTIVE,212.38,340.85,59.912,1492538403,"201051344000646","219011344069620",30.67,6.70,0,329.13,356.48,26.5,23.7,0.199,660616.0,660616.0,1986,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538408,1873122.00
04/18/2017 14:00,2,0.732,ACTIVE,212.16,342.35,59.991,1492538403,"274151322000052","219011344069620",30.12,9.30,0,330.93,350.77,22.4,19.6,0.146,932369.7,932369.7,1983,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538409,1873123.00
04/18/2017 14:00,2,0.857,ACTIVE,212.83,342.05,59.975,1492538403,"201051344000585","219011344069620",30.93,7.30,0,330.63,357.98,26.9,24.1,0.203,671708.1,671708.1,1987,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538410,1873124.00
04/18/2017 14:00,2,0.840,ACTIVE,212.61,340.25,59.975,1492538403,"201051344001230","219011344069620",30.73,7.00,0,328.82,357.08,26.1,23.3,0.194,664957.2,664957.2,1988,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538411,1873125.00
04/18/2017 14:00,2,0.850,ACTIVE,213.29,341.45,59.959,1492538403,"201051344000582","219011344069620",30.69,6.70,0,330.33,357.68,26.5,23.6,0.190,654950.6,654950.6,1981,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538412,1873126.00
04/18/2017 14:00,2,0.871,ACTIVE,212.38,340.55,59.922,1492538403,"201051344000955","219011344069620",30.81,7.00,0,329.13,359.78,27.2,24.4,0.199,673286.8,673286.8,1988,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538413,1873127.00
04/18/2017 14:00,2,0.463,ACTIVE,212.83,422.00,59.970,1492538403,"274151322000094","219011344069620",39.72,11.00,0,333.93,449.05,18.6,16.0,0.110,761602.6,761602.6,2027,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538414,1873128.00
04/18/2017 14:00,2,0.879,ACTIVE,212.38,340.55,59.922,1492538403,"201051344000890","219011344069620",30.51,7.30,0,330.03,359.78,27.2,24.3,0.190,667134.8,667134.8,1986,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538416,1873129.00
04/18/2017 14:00,2,0.855,ACTIVE,212.83,342.05,59.970,1492538403,"201051344000438","219011344069620",31.11,7.00,0,330.93,361.89,27.0,24.1,0.190,670019.2,670019.2,1983,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538417,1873130.00
04/18/2017 14:00,2,0.883,ACTIVE,212.83,338.74,59.965,1492538403,"201051344000417","219011344069620",19.92,6.70,0,330.03,348.66,17.8,15.3,0.119,631723.4,631723.4,1997,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538418,1873131.00
04/18/2017 14:00,2,0.689,ACTIVE,212.83,340.55,59.959,1492538403,"274151322000083","219011344069620",29.96,9.30,0,331.53,350.77,21.0,18.3,0.137,923057.1,923057.1,1984,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538419,1873132.00
04/18/2017 14:00,2,0.723,ACTIVE,213.51,340.85,59.959,1492538403,"274151322000076","219011344069620",30.51,9.30,0,332.13,351.97,22.4,19.7,0.141,983798.8,983798.8,1982,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538420,1873133.00
04/18/2017 14:00,2,0.756,ACTIVE,213.06,341.45,60.012,1492538403,"201051344000868","219011344069620",30.47,7.00,0,330.93,354.67,23.4,20.7,0.164,665666.1,665666.1,1988,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538421,1873134.00
04/18/2017 14:00,2,0.699,ACTIVE,212.61,339.65,59.949,1492538403,"274151322000095","219011344069620",30.51,9.00,0,330.93,350.47,21.6,19.0,0.141,974385.9,974385.9,1982,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538422,1873135.00
04/18/2017 14:00,2,0.740,ACTIVE,213.06,341.15,59.949,1492538403,"201051344000988","219011344069620",19.88,6.70,0,331.23,351.37,14.9,12.5,0.110,606795.0,606795.0,1986,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538423,1873136.00
04/18/2017 14:00,2,0.840,ACTIVE,212.61,340.25,59.970,1492538403,"201051344001025","219011344069620",30.85,6.70,0,330.03,358.58,26.3,23.4,0.186,669292.6,669292.6,1987,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538423,1873137.00
04/18/2017 14:00,2,0.750,ACTIVE,213.06,341.15,59.970,1492538403,"201051344000458","219011344069620",30.38,8.50,0,331.23,355.58,23.1,20.4,0.168,677905.4,677905.4,1981,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538424,1873138.00
04/18/2017 14:00,2,0.730,ACTIVE,213.74,343.55,59.970,1492538403,"201051344000853","219011344069620",30.81,7.00,0,333.03,356.48,22.8,20.1,0.168,678255.0,678255.0,1983,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538425,1873139.00
04/18/2017 14:00,2,0.816,ACTIVE,213.06,341.75,59.975,1492538403,"201051344000685","219011344069620",30.77,6.70,0,330.63,358.28,25.5,22.7,0.194,670118.0,670118.0,1991,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538426,1873140.00
04/18/2017 14:00,2,0.811,ACTIVE,213.06,341.45,59.965,1492538403,"201051344000917","219011344069620",30.61,8.00,0,330.03,358.58,25.1,22.3,0.181,666726.3,666726.3,1987,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538427,1873141.00
04/18/2017 14:00,2,0.801,ACTIVE,213.06,340.85,59.975,1492538403,"201051344001145","219011344069620",30.87,6.70,0,330.93,358.58,25.1,22.3,0.186,674563.5,674563.5,1987,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538428,1873142.00
04/18/2017 14:00,2,0.830,ACTIVE,213.29,341.75,59.965,1492538403,"201051344000651","219011344069620",30.59,6.70,0,330.63,358.58,25.8,22.9,0.181,663367.9,663367.9,1985,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538429,1873143.00
04/18/2017 14:00,2,0.641,ACTIVE,212.38,339.34,59.944,1492538403,"274151322000088","219011344069620",29.64,9.30,0,329.73,350.17,19.3,16.7,0.119,884623.7,884623.7,1985,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538430,1873144.00
04/18/2017 14:00,2,0.461,ACTIVE,213.29,421.10,59.970,1492538403,"274151322000068","219011344069620",39.50,12.00,0,336.04,448.45,18.6,16.1,0.102,761984.1,761984.1,2023,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538431,1873145.00
04/18/2017 14:00,2,0.811,ACTIVE,212.83,340.25,59.965,1492538403,"201051344001135","219011344069620",30.71,7.00,0,329.43,357.68,25.3,22.5,0.181,659056.9,659056.9,1989,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538432,1873146.00
04/18/2017 14:00,2,0.744,ACTIVE,212.83,340.85,59.928,1492538403,"201051344000594","219011344069620",30.79,6.70,0,330.03,357.98,23.2,20.5,0.159,679757.1,679757.1,1987,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538432,1873147.00
04/18/2017 14:00,2,0.807,ACTIVE,213.29,341.15,59.975,1492538403,"201051344001203","219011344069620",30.61,7.00,0,330.33,357.08,25.0,22.2,0.186,667680.1,667680.1,1985,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538433,1873148.00
04/18/2017 14:00,2,0.656,ACTIVE,212.61,337.24,59.970,1492538403,"274151322000054","219011344069620",29.72,9.70,0,330.63,350.47,19.7,17.1,0.115,902777.6,902777.6,1979,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538434,1873149.00
04/18/2017 14:00,2,0.723,ACTIVE,213.29,340.55,59.917,1492538403,"201051344000867","219011344069620",30.57,7.70,0,331.83,354.67,22.4,19.7,0.150,664661.0,664661.0,1991,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538435,1873150.00
04/18/2017 14:00,2,0.832,ACTIVE,213.06,341.45,59.965,1492538403,"201051344001093","219011344069620",30.71,7.70,0,329.73,357.98,25.9,23.1,0.181,666469.0,666469.0,1986,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538436,1873151.00
04/18/2017 14:00,2,0.666,ACTIVE,213.06,341.45,59.970,1492538403,"201051344000900","219011344069620",30.53,7.00,0,331.53,356.18,20.6,18.0,0.155,685854.8,685854.8,1991,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538437,1873152.00
04/18/2017 14:00,2,0.719,ACTIVE,213.29,340.85,59.965,1492538403,"201051344000648","219011344069620",30.71,6.70,0,332.13,355.28,22.4,19.7,0.164,675327.6,675327.6,1987,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538438,1873153.00
04/18/2017 14:00,2,0.719,ACTIVE,213.29,340.55,59.933,1492538403,"201051344000569","219011344069620",30.93,7.30,0,332.43,355.58,22.6,19.9,0.159,688134.0,688134.0,1982,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538439,1873154.00
04/18/2017 14:00,2,0.697,ACTIVE,213.06,340.55,59.975,1492538403,"201051344000983","219011344069620",30.73,7.30,0,331.83,357.38,21.7,19.1,0.155,678846.4,678846.4,1982,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538440,1873155.00
04/18/2017 14:00,2,0.699,ACTIVE,213.29,341.45,59.959,1492538403,"201051344001158","219011344069620",30.51,6.30,0,331.23,355.58,21.7,19.0,0.159,664547.5,664547.5,1987,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538441,1873156.00
04/18/2017 14:00,2,0.723,ACTIVE,213.74,342.35,59.965,1492538403,"201051344000576","219011344069620",30.14,7.00,0,331.83,356.18,22.1,19.5,0.155,678612.3,678612.3,1989,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538442,1873157.00
04/18/2017 14:00,2,0.641,ACTIVE,212.83,341.75,59.981,1492538403,"274151322000087","219011344069620",29.60,14.70,0,329.13,350.17,19.2,16.6,0.106,874813.8,874813.8,2005,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538443,1873158.00
04/18/2017 14:00,2,0.742,ACTIVE,213.51,341.15,59.970,1492538403,"201051344000579","219011344069620",30.67,7.00,0,332.43,358.28,23.1,20.3,0.155,684646.1,684646.1,1986,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492538444,1873159.00
04/18/2017 14:15,2,0.572,ACTIVE,213.51,339.95,59.938,1492539303,"201051344000645","219011344069620",29.84,7.70,0,331.83,354.07,17.3,14.8,0.110,677789.4,677789.4,1985,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539304,1873160.00
04/18/2017 14:15,2,0.506,ACTIVE,212.83,338.44,59.949,1492539303,"274151322000085","219011344069620",29.22,9.30,0,334.24,348.36,15.0,12.6,0.088,899881.4,899881.4,1979,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539305,1873161.00
04/18/2017 14:15,2,0.572,ACTIVE,213.51,341.15,59.938,1492539303,"201051344000633","219011344069620",30.81,7.00,0,331.53,354.97,17.9,15.4,0.119,664233.8,664233.8,1990,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539306,1873162.00
04/18/2017 14:15,2,0.594,ACTIVE,213.06,339.65,59.938,1492539303,"201051344000469","219011344069620",30.14,6.30,0,331.53,353.47,18.2,15.6,0.115,667048.0,667048.0,1984,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539307,1873163.00
04/18/2017 14:15,2,0.621,ACTIVE,212.83,339.34,59.938,1492539303,"201051344000646","219011344069620",30.22,7.00,0,329.13,353.77,19.1,16.5,0.128,660620.0,660620.0,1987,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539308,1873164.00
04/18/2017 14:15,2,0.537,ACTIVE,212.16,338.74,59.907,1492539303,"274151322000052","219011344069620",29.66,9.30,0,333.63,348.66,16.1,13.6,0.102,932373.1,932373.1,1984,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539309,1873165.00
04/18/2017 14:15,2,0.629,ACTIVE,213.06,339.65,59.949,1492539303,"201051344000585","219011344069620",30.57,7.30,0,330.63,354.07,19.5,16.9,0.137,671712.3,671712.3,1988,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539309,1873166.00
04/18/2017 14:15,2,0.609,ACTIVE,212.83,338.14,59.901,1492539303,"201051344001230","219011344069620",30.49,7.00,0,328.52,352.87,18.9,16.3,0.124,664961.2,664961.2,1989,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539310,1873167.00
04/18/2017 14:15,2,0.631,ACTIVE,213.51,339.65,59.965,1492539303,"201051344000582","219011344069620",30.26,7.00,0,331.23,353.47,19.4,16.8,0.128,654954.7,654954.7,1982,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539311,1873168.00
04/18/2017 14:15,2,0.650,ACTIVE,212.61,339.34,59.886,1492539303,"201051344000955","219011344069620",30.36,7.30,0,329.43,353.17,20.1,17.4,0.133,673291.1,673291.1,1989,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539312,1873169.00
04/18/2017 14:15,2,0.348,ACTIVE,212.61,339.34,59.928,1492539303,"274151322000094","219011344069620",20.36,10.70,0,334.54,438.53,7.2,5.0,0.044,761605.2,761605.2,2028,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539313,1873170.00
04/18/2017 14:15,2,0.607,ACTIVE,213.06,339.04,59.970,1492539303,"201051344000579","219011344069620",30.40,7.00,0,331.83,355.28,18.7,16.2,0.110,684649.9,684649.9,1987,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539314,1873171.00
04/18/2017 14:15,2,0.652,ACTIVE,212.83,338.44,59.975,1492539303,"201051344000890","219011344069620",30.49,7.30,0,329.73,353.47,20.1,17.5,0.128,667139.1,667139.1,1987,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539315,1873172.00
04/18/2017 14:15,2,0.645,ACTIVE,213.06,339.65,59.944,1492539303,"201051344000438","219011344069620",30.57,7.00,0,331.83,356.48,20.0,17.3,0.124,670023.5,670023.5,1984,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539316,1873173.00
04/18/2017 14:15,2,0.672,ACTIVE,213.06,337.84,59.949,1492539303,"201051344000417","219011344069620",19.48,6.70,0,329.13,347.76,13.3,10.9,0.080,631726.1,631726.1,1998,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539317,1873174.00
04/18/2017 14:15,2,0.514,ACTIVE,212.61,337.24,59.933,1492539303,"274151322000083","219011344069620",29.50,9.30,0,333.33,348.36,15.3,12.9,0.084,923060.2,923060.2,1985,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539318,1873175.00
04/18/2017 14:15,2,0.527,ACTIVE,213.06,341.45,59.933,1492539303,"274151322000076","219011344069620",30.04,9.70,0,334.84,348.96,16.1,13.6,0.102,983802.1,983802.1,1983,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539319,1873176.00
04/18/2017 14:15,2,0.582,ACTIVE,212.83,338.74,59.938,1492539303,"201051344000868","219011344069620",30.20,7.00,0,330.63,353.17,17.8,15.2,0.110,665669.8,665669.8,1989,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539319,1873177.00
04/18/2017 14:15,2,0.516,ACTIVE,212.38,340.25,59.970,1492539303,"274151322000095","219011344069620",29.44,9.00,0,333.63,348.36,15.4,13.0,0.097,974389.1,974389.1,1983,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539320,1873178.00
04/18/2017 14:15,2,0.557,ACTIVE,212.83,339.04,59.944,1492539303,"201051344000988","219011344069620",19.84,7.00,0,331.23,350.17,11.2,8.9,0.071,606797.2,606797.2,1987,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539321,1873179.00
04/18/2017 14:15,2,0.627,ACTIVE,212.83,338.14,59.954,1492539303,"201051344001025","219011344069620",30.73,7.00,0,330.33,352.57,19.6,17.0,0.124,669296.7,669296.7,1988,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539322,1873180.00
04/18/2017 14:15,2,0.584,ACTIVE,213.06,338.44,59.981,1492539303,"201051344000458","219011344069620",30.02,8.50,0,331.23,351.97,17.8,15.3,0.115,677909.1,677909.1,1982,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539323,1873181.00
04/18/2017 14:15,2,0.549,ACTIVE,213.74,340.85,59.896,1492539303,"201051344000853","219011344069620",31.29,7.00,0,333.03,353.17,17.4,14.9,0.110,678258.7,678258.7,1984,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539324,1873182.00
04/18/2017 14:15,2,0.623,ACTIVE,213.29,340.55,59.949,1492539303,"201051344000685","219011344069620",30.22,7.00,0,330.63,353.77,19.1,16.5,0.128,670122.0,670122.0,1992,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539325,1873183.00
04/18/2017 14:15,2,0.613,ACTIVE,213.29,339.65,59.933,1492539303,"201051344000917","219011344069620",30.22,8.00,0,329.73,353.47,18.8,16.2,0.128,666730.3,666730.3,1988,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539326,1873184.00
04/18/2017 14:15,2,0.604,ACTIVE,213.29,339.65,59.938,1492539303,"201051344001145","219011344069620",30.59,6.70,0,330.63,354.07,18.8,16.2,0.128,674567.4,674567.4,1988,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539327,1873185.00
04/18/2017 14:15,2,0.635,ACTIVE,213.06,339.95,59.938,1492539303,"201051344000651","219011344069620",30.30,6.70,0,332.13,353.17,19.5,16.9,0.128,663372.1,663372.1,1986,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539328,1873186.00
04/18/2017 14:15,2,0.490,ACTIVE,212.16,338.44,59.928,1492539303,"274151322000088","219011344069620",29.06,9.30,0,333.03,347.16,14.4,12.0,0.088,884626.6,884626.6,1986,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539329,1873187.00
04/18/2017 14:15,2,0.338,ACTIVE,213.29,428.31,59.938,1492539303,"274151322000068","219011344069620",40.63,12.00,0,335.14,443.04,13.7,11.3,0.071,761986.9,761986.9,2024,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539329,1873188.00
04/18/2017 14:15,2,0.611,ACTIVE,212.61,338.14,59.933,1492539303,"201051344001135","219011344069620",30.77,7.00,0,330.93,353.77,19.1,16.5,0.128,659060.9,659060.9,1990,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539330,1873189.00
04/18/2017 14:15,2,0.596,ACTIVE,212.61,338.74,59.949,1492539303,"201051344000594","219011344069620",29.96,7.00,0,330.03,351.37,18.1,15.5,0.124,679760.9,679760.9,1988,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539331,1873190.00
04/18/2017 14:15,2,0.619,ACTIVE,213.06,339.04,59.949,1492539303,"201051344001203","219011344069620",30.32,7.30,0,331.53,354.07,19.1,16.5,0.128,667684.1,667684.1,1986,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539332,1873191.00
04/18/2017 14:15,2,0.506,ACTIVE,212.38,340.85,59.938,1492539303,"274151322000054","219011344069620",29.40,10.00,0,333.03,347.46,15.1,12.7,0.088,902780.7,902780.7,1980,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539334,1873192.00
04/18/2017 14:15,2,0.568,ACTIVE,213.29,338.74,59.938,1492539303,"201051344000867","219011344069620",30.53,7.70,0,330.93,353.17,17.6,15.1,0.110,664664.7,664664.7,1992,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539335,1873193.00
04/18/2017 14:15,2,0.658,ACTIVE,212.83,339.04,59.886,1492539303,"201051344001093","219011344069620",29.88,7.70,0,330.33,353.47,20.0,17.3,0.124,666473.3,666473.3,1987,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539336,1873194.00
04/18/2017 14:15,2,0.512,ACTIVE,213.06,339.65,59.933,1492539303,"201051344000900","219011344069620",30.55,7.00,0,331.23,351.37,15.9,13.4,0.110,685858.1,685858.1,1992,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539337,1873195.00
04/18/2017 14:15,2,0.590,ACTIVE,213.06,339.04,59.944,1492539303,"201051344000648","219011344069620",30.14,6.70,0,331.23,352.57,18.0,15.5,0.110,675331.3,675331.3,1988,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539338,1873196.00
04/18/2017 14:15,2,0.578,ACTIVE,213.06,339.34,59.944,1492539303,"201051344000569","219011344069620",30.67,7.30,0,331.23,351.37,18.1,15.5,0.119,688137.8,688137.8,1983,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539339,1873197.00
04/18/2017 14:15,2,0.562,ACTIVE,213.06,339.34,59.922,1492539303,"201051344000983","219011344069620",30.55,7.30,0,330.93,351.07,17.4,14.9,0.119,678850.0,678850.0,1983,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539340,1873198.00
04/18/2017 14:15,2,0.574,ACTIVE,213.06,339.65,59.944,1492539303,"201051344001158","219011344069620",29.54,6.30,0,330.93,351.97,17.2,14.7,0.115,664551.0,664551.0,1988,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539341,1873199.00
04/18/2017 14:15,2,0.594,ACTIVE,213.74,340.25,59.949,1492539303,"201051344000576","219011344069620",29.84,7.00,0,332.43,352.57,17.9,15.4,0.119,678616.0,678616.0,1990,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539342,1873200.00
04/18/2017 14:15,2,0.518,ACTIVE,212.83,340.25,59.928,1492539303,"274151322000087","219011344069620",28.90,14.30,0,333.93,347.46,15.2,12.7,0.075,874816.9,874816.9,2006,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492539342,1873201.00
04/18/2017 14:30,2,0.656,ACTIVE,213.29,340.55,59.944,1492540203,"201051344000645","219011344069620",30.55,8.00,0,331.53,348.96,20.3,17.7,0.137,677793.4,677793.4,1986,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540204,1873202.00
04/18/2017 14:30,2,0.607,ACTIVE,212.83,340.85,59.938,1492540203,"274151322000085","219011344069620",29.36,9.70,0,333.03,345.96,18.1,15.6,0.106,899884.8,899884.8,1980,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540205,1873203.00
04/18/2017 14:30,2,0.674,ACTIVE,213.51,342.35,59.975,1492540203,"201051344000633","219011344069620",30.59,7.00,0,331.53,350.47,20.9,18.3,0.150,664237.9,664237.9,1991,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540206,1873204.00
04/18/2017 14:30,2,0.695,ACTIVE,213.06,340.25,59.975,1492540203,"201051344000469","219011344069620",30.30,6.30,0,330.93,349.56,21.4,18.7,0.150,667052.1,667052.1,1985,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540207,1873205.00
04/18/2017 14:30,2,0.723,ACTIVE,212.38,339.95,59.965,1492540203,"201051344000646","219011344069620",30.55,7.30,0,329.73,350.17,22.4,19.7,0.159,660624.4,660624.4,1988,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540207,1873206.00
04/18/2017 14:30,2,0.641,ACTIVE,212.61,342.35,59.959,1492540203,"274151322000052","219011344069620",29.70,9.70,0,333.03,346.86,19.3,16.7,0.119,932376.8,932376.8,1985,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540208,1873207.00
04/18/2017 14:30,2,0.740,ACTIVE,212.83,340.85,59.970,1492540203,"201051344000585","219011344069620",30.57,7.70,0,330.33,350.47,23.0,20.2,0.164,671716.8,671716.8,1989,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540209,1873208.00
04/18/2017 14:30,2,0.719,ACTIVE,212.61,339.65,59.965,1492540203,"201051344001230","219011344069620",30.42,7.30,0,329.43,348.66,22.1,19.5,0.159,664965.5,664965.5,1990,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540210,1873209.00
04/18/2017 14:30,2,0.734,ACTIVE,213.29,340.55,59.975,1492540203,"201051344000582","219011344069620",30.61,6.70,0,331.23,349.86,22.8,20.1,0.150,654959.2,654959.2,1983,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540211,1873210.00
04/18/2017 14:30,2,0.754,ACTIVE,212.16,339.65,59.970,1492540203,"201051344000955","219011344069620",30.63,7.30,0,329.43,349.86,23.4,20.7,0.159,673295.7,673295.7,1990,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540212,1873211.00
04/18/2017 14:30,2,0.393,ACTIVE,212.61,429.52,59.944,1492540203,"274151322000094","219011344069620",40.51,11.00,0,334.24,440.94,16.2,13.7,0.102,761608.1,761608.1,2029,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540213,1873212.00
04/18/2017 14:30,2,0.713,ACTIVE,213.06,340.85,59.954,1492540203,"201051344000579","219011344069620",30.45,7.30,0,330.93,354.07,22.0,19.3,0.146,684654.2,684654.2,1988,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540214,1873213.00
04/18/2017 14:30,2,0.764,ACTIVE,212.38,339.34,59.959,1492540203,"201051344000890","219011344069620",30.67,7.30,0,329.73,350.47,23.8,21.0,0.159,667143.8,667143.8,1988,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540215,1873214.00
04/18/2017 14:30,2,0.750,ACTIVE,212.83,341.15,59.970,1492540203,"201051344000438","219011344069620",31.07,7.30,0,331.23,352.27,23.6,20.9,0.164,670028.1,670028.1,1985,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540216,1873215.00
04/18/2017 14:30,2,0.785,ACTIVE,212.83,338.44,59.965,1492540203,"201051344000417","219011344069620",19.70,7.00,0,330.33,345.06,15.7,13.3,0.106,631729.0,631729.0,1999,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540216,1873216.00
04/18/2017 14:30,2,0.631,ACTIVE,213.06,342.35,59.959,1492540203,"274151322000083","219011344069620",29.46,9.70,0,333.33,346.86,18.9,16.3,0.124,923063.7,923063.7,1986,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540217,1873217.00
04/18/2017 14:30,2,0.645,ACTIVE,213.51,340.55,59.981,1492540203,"274151322000076","219011344069620",30.24,9.30,0,333.93,347.16,19.8,17.1,0.128,983805.8,983805.8,1984,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540218,1873218.00
04/18/2017 14:30,2,0.689,ACTIVE,213.06,341.15,59.965,1492540203,"201051344000868","219011344069620",30.40,7.00,0,330.03,348.96,21.3,18.6,0.146,665673.9,665673.9,1990,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540219,1873219.00
04/18/2017 14:30,2,0.623,ACTIVE,212.38,339.34,59.965,1492540203,"274151322000095","219011344069620",30.34,9.00,0,333.03,345.96,19.2,16.6,0.124,974392.6,974392.6,1984,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540220,1873220.00
04/18/2017 14:30,2,0.678,ACTIVE,212.61,339.95,59.954,1492540203,"201051344000988","219011344069620",19.78,7.00,0,329.43,346.86,13.6,11.2,0.102,606799.6,606799.6,1988,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540221,1873221.00
04/18/2017 14:30,2,0.756,ACTIVE,212.38,339.34,59.949,1492540203,"201051344001025","219011344069620",30.71,6.70,0,330.03,349.86,23.5,20.8,0.159,669301.3,669301.3,1989,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540222,1873222.00
04/18/2017 14:30,2,0.697,ACTIVE,213.06,340.55,59.954,1492540203,"201051344000458","219011344069620",30.12,8.50,0,331.23,348.36,21.3,18.6,0.150,677913.2,677913.2,1983,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540223,1873223.00
