ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 14:30,2,0.678,ACTIVE,213.51,342.05,59.949,1492540203,"201051344000853","219011344069620",30.79,7.00,0,333.63,351.97,21.2,18.5,0.146,678262.8,678262.8,1985,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540224,1873224.00
04/18/2017 14:30,2,0.742,ACTIVE,213.06,341.45,59.949,1492540203,"201051344000685","219011344069620",30.49,7.30,0,330.93,351.37,22.9,20.2,0.168,670126.5,670126.5,1993,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540225,1873225.00
04/18/2017 14:30,2,0.744,ACTIVE,213.06,340.85,59.954,1492540203,"201051344000917","219011344069620",30.02,8.00,0,330.93,349.86,22.6,19.9,0.168,666734.6,666734.6,1989,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540226,1873226.00
04/18/2017 14:30,2,0.730,ACTIVE,212.83,340.85,59.959,1492540203,"201051344001145","219011344069620",30.65,7.00,0,331.23,350.17,22.7,20.0,0.168,674571.8,674571.8,1989,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540226,1873227.00
04/18/2017 14:30,2,0.754,ACTIVE,212.83,340.85,59.954,1492540203,"201051344000651","219011344069620",30.85,6.70,0,330.03,349.86,23.6,20.9,0.164,663376.6,663376.6,1987,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540228,1873228.00
04/18/2017 14:30,2,0.604,ACTIVE,212.38,340.85,59.949,1492540203,"274151322000088","219011344069620",29.66,9.70,0,332.43,346.56,18.2,15.6,0.115,884629.9,884629.9,1987,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540228,1873229.00
04/18/2017 14:30,2,0.410,ACTIVE,213.51,435.23,59.954,1492540203,"274151322000068","219011344069620",41.41,12.30,0,334.84,447.55,17.2,14.6,0.088,761990.0,761990.0,2025,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540229,1873230.00
04/18/2017 14:30,2,0.752,ACTIVE,212.38,339.34,59.954,1492540203,"201051344001135","219011344069620",30.51,7.30,0,330.33,349.86,23.2,20.5,0.164,659065.4,659065.4,1991,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540230,1873231.00
04/18/2017 14:30,2,0.715,ACTIVE,212.83,339.95,59.981,1492540203,"201051344000594","219011344069620",30.34,7.00,0,327.92,349.56,22.0,19.3,0.155,679765.1,679765.1,1989,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540231,1873232.00
04/18/2017 14:30,2,0.742,ACTIVE,213.06,339.95,59.949,1492540203,"201051344001203","219011344069620",30.79,7.30,0,330.93,351.37,23.2,20.4,0.164,667688.5,667688.5,1987,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540232,1873233.00
04/18/2017 14:30,2,0.627,ACTIVE,212.61,339.34,59.954,1492540203,"274151322000054","219011344069620",29.86,10.00,0,332.43,346.56,19.0,16.4,0.119,902784.1,902784.1,1981,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540233,1873234.00
04/18/2017 14:30,2,0.693,ACTIVE,213.51,339.65,59.944,1492540203,"201051344000867","219011344069620",30.57,7.70,0,331.23,349.56,21.5,18.9,0.146,664668.7,664668.7,1993,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540234,1873235.00
04/18/2017 14:30,2,0.781,ACTIVE,213.06,340.85,59.954,1492540203,"201051344001093","219011344069620",30.55,7.70,0,328.22,352.27,24.2,21.4,0.159,666478.0,666478.0,1988,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540235,1873236.00
04/18/2017 14:30,2,0.639,ACTIVE,213.29,341.15,59.944,1492540203,"201051344000900","219011344069620",30.49,7.30,0,330.93,349.26,19.8,17.2,0.146,685861.7,685861.7,1993,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540236,1873237.00
04/18/2017 14:30,2,0.699,ACTIVE,213.29,340.85,59.954,1492540203,"201051344000648","219011344069620",30.71,6.70,0,331.83,349.26,21.8,19.1,0.150,675335.5,675335.5,1989,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540237,1873238.00
04/18/2017 14:30,2,0.699,ACTIVE,213.29,340.85,59.949,1492540203,"201051344000569","219011344069620",30.91,7.70,0,330.93,349.56,21.9,19.2,0.155,688141.9,688141.9,1984,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540238,1873239.00
04/18/2017 14:30,2,0.689,ACTIVE,213.06,340.55,59.928,1492540203,"201051344000983","219011344069620",30.26,7.70,0,330.93,348.96,21.2,18.6,0.155,678854.0,678854.0,1984,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540239,1873240.00
04/18/2017 14:30,2,0.689,ACTIVE,213.29,341.15,59.965,1492540203,"201051344001158","219011344069620",30.24,6.30,0,330.03,349.86,21.1,18.5,0.155,664555.0,664555.0,1989,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540240,1873241.00
04/18/2017 14:30,2,0.703,ACTIVE,213.51,342.05,59.954,1492540203,"201051344000576","219011344069620",30.55,7.30,0,331.83,349.86,21.8,19.1,0.146,678620.1,678620.1,1991,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540240,1873242.00
04/18/2017 14:30,2,0.645,ACTIVE,213.06,341.45,59.949,1492540203,"274151322000087","219011344069620",29.12,14.30,0,333.03,346.56,19.0,16.4,0.106,874820.3,874820.3,2007,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492540241,1873243.00
04/18/2017 14:45,2,0.605,ACTIVE,213.29,341.15,59.970,1492541103,"201051344000645","219011344069620",18.65,8.00,0,331.83,350.47,11.4,9.1,0.093,677797.7,677797.7,1987,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541104,1873244.00
04/18/2017 14:45,2,0.514,ACTIVE,212.83,340.25,59.933,1492541103,"274151322000085","219011344069620",29.30,9.70,0,333.93,347.16,15.2,12.8,0.084,899888.6,899888.6,1981,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541105,1873245.00
04/18/2017 14:45,2,0.588,ACTIVE,213.51,340.85,59.975,1492541103,"201051344000633","219011344069620",30.12,7.00,0,330.63,353.17,18.0,15.4,0.119,664242.3,664242.3,1992,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541106,1873246.00
04/18/2017 14:45,2,0.596,ACTIVE,213.29,339.34,59.954,1492541103,"201051344000469","219011344069620",30.28,6.70,0,330.63,352.57,18.3,15.8,0.119,667056.6,667056.6,1986,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541107,1873247.00
04/18/2017 14:45,2,0.633,ACTIVE,212.16,338.14,59.938,1492541103,"201051344000646","219011344069620",30.10,7.00,0,329.13,353.17,19.3,16.7,0.128,660629.2,660629.2,1989,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541108,1873248.00
04/18/2017 14:45,2,0.537,ACTIVE,212.38,340.85,59.965,1492541103,"274151322000052","219011344069620",29.80,9.70,0,330.03,347.76,16.2,13.7,0.093,932380.8,932380.8,1986,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541108,1873249.00
04/18/2017 14:45,2,0.637,ACTIVE,212.61,338.14,59.959,1492541103,"201051344000585","219011344069620",30.61,7.70,0,329.43,354.37,19.8,17.2,0.137,671721.7,671721.7,1990,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541109,1873250.00
04/18/2017 14:45,2,0.615,ACTIVE,212.16,336.94,59.954,1492541103,"201051344001230","219011344069620",30.61,7.00,0,329.43,349.86,19.1,16.5,0.128,664970.3,664970.3,1991,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541110,1873251.00
04/18/2017 14:45,2,0.635,ACTIVE,212.83,338.44,59.944,1492541103,"201051344000582","219011344069620",30.40,7.30,0,330.63,351.07,19.6,17.0,0.128,654964.1,654964.1,1984,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541111,1873252.00
04/18/2017 14:45,2,0.652,ACTIVE,211.93,337.54,59.938,1492541103,"201051344000955","219011344069620",30.55,7.70,0,329.43,351.07,20.2,17.6,0.133,673300.7,673300.7,1991,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541112,1873253.00
04/18/2017 14:45,2,0.334,ACTIVE,212.61,417.19,59.954,1492541103,"274151322000094","219011344069620",39.22,11.00,0,334.24,443.34,13.2,10.8,0.084,761611.4,761611.4,2030,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541113,1873254.00
04/18/2017 14:45,2,0.609,ACTIVE,213.06,338.74,59.912,1492541103,"201051344000579","219011344069620",30.24,7.30,0,331.83,351.67,18.7,16.1,0.119,684658.8,684658.8,1989,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541114,1873255.00
04/18/2017 14:45,2,0.664,ACTIVE,212.16,336.94,59.954,1492541103,"201051344000890","219011344069620",30.00,7.70,0,330.03,353.47,20.2,17.6,0.128,667148.8,667148.8,1989,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541115,1873256.00
04/18/2017 14:45,2,0.650,ACTIVE,212.38,338.14,59.954,1492541103,"201051344000438","219011344069620",30.47,7.30,0,330.63,354.37,20.1,17.5,0.133,670033.1,670033.1,1986,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541116,1873257.00
04/18/2017 14:45,2,0.672,ACTIVE,212.38,336.04,59.944,1492541103,"201051344000417","219011344069620",19.72,6.70,0,330.63,346.56,13.4,11.0,0.080,631732.1,631732.1,2000,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541117,1873258.00
04/18/2017 14:45,2,0.512,ACTIVE,212.83,341.45,59.938,1492541103,"274151322000083","219011344069620",29.62,9.70,0,333.63,347.46,15.4,12.9,0.093,923067.5,923067.5,1987,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541118,1873259.00
04/18/2017 14:45,2,0.521,ACTIVE,213.29,341.45,59.944,1492541103,"274151322000076","219011344069620",30.26,9.70,0,332.13,348.36,16.1,13.6,0.097,983809.8,983809.8,1985,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541119,1873260.00
04/18/2017 14:45,2,0.570,ACTIVE,212.61,338.44,59.922,1492541103,"201051344000868","219011344069620",30.59,7.00,0,330.63,350.47,17.7,15.2,0.110,665678.3,665678.3,1991,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541120,1873261.00
04/18/2017 14:45,2,0.512,ACTIVE,212.61,341.15,59.922,1492541103,"274151322000095","219011344069620",29.78,9.30,0,333.03,347.16,15.4,13.0,0.093,974396.5,974396.5,1985,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541121,1873262.00
04/18/2017 14:45,2,0.561,ACTIVE,212.83,339.04,59.944,1492541103,"201051344000988","219011344069620",19.62,7.00,0,330.63,348.06,11.1,8.8,0.080,606802.2,606802.2,1989,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541122,1873263.00
04/18/2017 14:45,2,0.641,ACTIVE,212.16,336.34,59.938,1492541103,"201051344001025","219011344069620",30.38,7.00,0,329.73,351.67,19.7,17.1,0.128,669306.2,669306.2,1990,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541122,1873264.00
04/18/2017 14:45,2,0.578,ACTIVE,212.83,339.34,59.981,1492541103,"201051344000458","219011344069620",30.16,8.50,0,331.83,350.47,17.7,15.1,0.115,677917.6,677917.6,1984,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541123,1873265.00
04/18/2017 14:45,2,0.557,ACTIVE,213.51,340.25,59.944,1492541103,"201051344000853","219011344069620",30.87,7.30,0,333.03,351.67,17.4,14.9,0.110,678267.1,678267.1,1986,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541124,1873266.00
04/18/2017 14:45,2,0.623,ACTIVE,212.61,339.04,59.949,1492541103,"201051344000685","219011344069620",30.24,7.30,0,330.63,353.17,19.1,16.5,0.133,670131.2,670131.2,1994,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541125,1873267.00
04/18/2017 14:45,2,0.611,ACTIVE,212.61,338.44,59.907,1492541103,"201051344000917","219011344069620",30.45,8.50,0,329.43,351.37,18.9,16.3,0.124,666739.4,666739.4,1990,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541126,1873268.00
04/18/2017 14:45,2,0.605,ACTIVE,212.61,338.14,59.959,1492541103,"201051344001145","219011344069620",30.67,7.00,0,331.23,351.97,18.8,16.3,0.128,674576.5,674576.5,1990,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541127,1873269.00
04/18/2017 14:45,2,0.625,ACTIVE,212.61,338.44,59.954,1492541103,"201051344000651","219011344069620",30.81,7.00,0,330.93,351.37,19.5,16.9,0.124,663381.5,663381.5,1988,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541128,1873270.00
04/18/2017 14:45,2,0.492,ACTIVE,212.38,336.94,59.970,1492541103,"274151322000088","219011344069620",28.73,9.70,0,333.33,346.86,14.3,11.9,0.071,884633.4,884633.4,1988,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541129,1873271.00
04/18/2017 14:45,2,0.334,ACTIVE,213.29,427.71,59.944,1492541103,"274151322000068","219011344069620",40.37,12.30,0,335.44,446.65,13.6,11.2,0.075,761993.4,761993.4,2026,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541130,1873272.00
04/18/2017 14:45,2,0.623,ACTIVE,211.93,336.04,59.944,1492541103,"201051344001135","219011344069620",30.34,7.30,0,329.43,351.07,19.2,16.6,0.128,659070.2,659070.2,1992,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541131,1873273.00
04/18/2017 14:45,2,0.598,ACTIVE,212.83,339.04,59.938,1492541103,"201051344000594","219011344069620",29.66,7.30,0,329.73,353.77,18.0,15.4,0.115,679769.5,679769.5,1990,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541131,1873274.00
04/18/2017 14:45,2,0.625,ACTIVE,212.38,337.54,59.907,1492541103,"201051344001203","219011344069620",30.10,7.70,0,330.33,352.57,19.1,16.5,0.128,667693.3,667693.3,1988,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541133,1873275.00
04/18/2017 14:45,2,0.508,ACTIVE,212.38,337.84,59.944,1492541103,"274151322000054","219011344069620",29.14,10.00,0,333.03,347.46,14.9,12.5,0.088,902787.9,902787.9,1982,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541134,1873276.00
04/18/2017 14:45,2,0.564,ACTIVE,213.29,338.74,59.954,1492541103,"201051344000867","219011344069620",30.45,8.00,0,331.23,351.97,17.5,14.9,0.110,664673.1,664673.1,1994,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541135,1873277.00
04/18/2017 14:45,2,0.652,ACTIVE,212.83,339.65,59.954,1492541103,"201051344001093","219011344069620",30.30,8.00,0,329.73,352.57,20.1,17.5,0.124,666483.0,666483.0,1989,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541136,1873278.00
04/18/2017 14:45,2,0.508,ACTIVE,212.83,339.34,59.954,1492541103,"201051344000900","219011344069620",30.47,7.30,0,331.23,351.37,15.7,13.2,0.110,685865.6,685865.6,1994,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541137,1873279.00
04/18/2017 14:45,2,0.584,ACTIVE,213.29,339.04,59.959,1492541103,"201051344000648","219011344069620",30.02,7.00,0,331.83,351.97,17.8,15.2,0.110,675339.9,675339.9,1990,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541138,1873280.00
04/18/2017 14:45,2,0.590,ACTIVE,213.06,339.34,59.949,1492541103,"201051344000569","219011344069620",29.44,7.70,0,331.53,351.97,17.6,15.1,0.110,688146.4,688146.4,1985,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541139,1873281.00
04/18/2017 14:45,2,0.549,ACTIVE,213.06,338.74,59.991,1492541103,"201051344000983","219011344069620",30.67,7.70,0,330.63,350.77,17.1,14.6,0.110,678858.3,678858.3,1985,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541140,1873282.00
04/18/2017 14:45,2,0.562,ACTIVE,213.06,339.65,59.959,1492541103,"201051344001158","219011344069620",29.76,6.70,0,331.83,351.97,17.0,14.5,0.119,664559.2,664559.2,1990,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541140,1873283.00
04/18/2017 14:45,2,0.580,ACTIVE,213.74,340.25,59.928,1492541103,"201051344000576","219011344069620",30.04,7.70,0,332.13,351.97,17.7,15.1,0.110,678624.5,678624.5,1992,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541141,1873284.00
04/18/2017 14:45,2,0.508,ACTIVE,212.61,338.74,59.949,1492541103,"274151322000087","219011344069620",28.94,14.30,0,333.63,347.76,14.9,12.4,0.071,874824.1,874824.1,2008,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492541142,1873285.00
04/18/2017 15:00,2,0.445,ACTIVE,213.74,339.34,59.970,1492542003,"201051344000645","219011344069620",29.42,8.00,0,330.93,347.46,13.3,10.9,0.071,677801.2,677801.2,1988,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542005,1873286.00
04/18/2017 15:00,2,0.389,ACTIVE,212.83,339.34,59.970,1492542003,"274151322000085","219011344069620",27.83,9.70,0,332.73,352.87,11.0,8.7,0.062,899891.6,899891.6,1982,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542005,1873287.00
04/18/2017 15:00,2,0.467,ACTIVE,213.96,340.85,59.975,1492542003,"201051344000633","219011344069620",29.64,7.00,0,331.23,350.17,14.0,11.6,0.075,664246.0,664246.0,1993,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542006,1873288.00
04/18/2017 15:00,2,0.482,ACTIVE,213.51,339.65,59.970,1492542003,"201051344000469","219011344069620",29.28,6.30,0,330.03,348.36,14.3,11.9,0.080,667060.4,667060.4,1987,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542007,1873289.00
04/18/2017 15:00,2,0.490,ACTIVE,212.83,338.74,59.975,1492542003,"201051344000646","219011344069620",29.12,7.30,0,327.62,348.96,14.5,12.1,0.088,660633.2,660633.2,1990,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542008,1873290.00
04/18/2017 15:00,2,0.404,ACTIVE,212.38,338.44,59.975,1492542003,"274151322000052","219011344069620",29.20,9.30,0,331.23,352.87,12.0,9.6,0.071,932384.0,932384.0,1987,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542009,1873291.00
04/18/2017 15:00,2,0.477,ACTIVE,213.06,339.34,59.959,1492542003,"201051344000585","219011344069620",30.59,7.30,0,327.92,349.26,14.8,12.4,0.080,671725.8,671725.8,1991,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542010,1873292.00
04/18/2017 15:00,2,0.480,ACTIVE,213.06,338.44,59.986,1492542003,"201051344001230","219011344069620",29.42,7.30,0,328.22,348.36,14.3,11.9,0.084,664974.2,664974.2,1992,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542011,1873293.00
04/18/2017 15:00,2,0.496,ACTIVE,213.74,339.34,59.991,1492542003,"201051344000582","219011344069620",29.46,7.30,0,328.82,349.56,14.8,12.4,0.080,654968.1,654968.1,1985,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542012,1873294.00
04/18/2017 15:00,2,0.518,ACTIVE,212.83,338.44,59.991,1492542003,"201051344000955","219011344069620",29.48,7.30,0,327.62,349.26,15.5,13.0,0.084,673304.9,673304.9,1992,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542013,1873295.00
04/18/2017 15:00,2,0.240,ACTIVE,212.83,409.38,59.991,1492542003,"274151322000094","219011344069620",38.72,11.00,0,333.63,445.75,9.4,7.2,0.049,761613.9,761613.9,2031,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542014,1873296.00
04/18/2017 15:00,2,0.488,ACTIVE,213.51,339.04,59.991,1492542003,"201051344000579","219011344069620",29.72,7.30,0,330.63,354.37,14.7,12.3,0.075,684662.6,684662.6,1990,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542015,1873297.00
04/18/2017 15:00,2,0.512,ACTIVE,212.83,338.44,59.991,1492542003,"201051344000890","219011344069620",29.54,7.70,0,327.32,350.17,15.3,12.9,0.084,667153.0,667153.0,1990,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542016,1873298.00
04/18/2017 15:00,2,0.492,ACTIVE,213.06,338.74,59.986,1492542003,"201051344000438","219011344069620",30.71,7.30,0,329.43,352.27,15.3,12.8,0.075,670037.3,670037.3,1987,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542016,1873299.00
04/18/2017 15:00,2,0.514,ACTIVE,213.29,338.14,59.981,1492542003,"201051344000417","219011344069620",19.90,7.00,0,328.22,344.15,10.4,8.1,0.053,631734.7,631734.7,2001,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542017,1873300.00
04/18/2017 15:00,2,0.385,ACTIVE,212.61,338.14,59.991,1492542003,"274151322000083","219011344069620",28.94,9.70,0,332.43,352.27,11.3,9.0,0.071,923070.5,923070.5,1988,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542018,1873301.00
04/18/2017 15:00,2,0.396,ACTIVE,213.29,339.34,59.970,1492542003,"274151322000076","219011344069620",29.12,9.70,0,333.33,353.47,11.8,9.4,0.066,983813.0,983813.0,1986,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542019,1873302.00
04/18/2017 15:00,2,0.465,ACTIVE,213.29,338.74,59.986,1492542003,"201051344000868","219011344069620",29.20,7.30,0,330.03,348.06,13.8,11.4,0.075,665681.9,665681.9,1992,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542020,1873303.00
04/18/2017 15:00,2,0.379,ACTIVE,212.83,339.04,59.965,1492542003,"274151322000095","219011344069620",29.14,9.30,0,332.13,352.27,11.2,8.9,0.057,974399.6,974399.6,1986,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542021,1873304.00
04/18/2017 15:00,2,0.436,ACTIVE,213.29,339.34,59.981,1492542003,"201051344000988","219011344069620",19.28,7.00,0,330.93,346.26,8.6,6.3,0.049,606804.3,606804.3,1990,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542022,1873305.00
04/18/2017 15:00,2,0.498,ACTIVE,213.06,338.14,59.986,1492542003,"201051344001025","219011344069620",29.22,7.00,0,327.32,349.86,14.8,12.3,0.088,669310.3,669310.3,1991,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542023,1873306.00
04/18/2017 15:00,2,0.461,ACTIVE,213.06,338.14,59.991,1492542003,"201051344000458","219011344069620",29.82,9.00,0,330.63,347.46,13.9,11.5,0.080,677921.2,677921.2,1985,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542024,1873307.00
04/18/2017 15:00,2,0.461,ACTIVE,213.74,340.25,59.970,1492542003,"201051344000853","219011344069620",29.42,7.30,0,332.73,349.26,13.8,11.3,0.075,678270.7,678270.7,1987,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542025,1873308.00
04/18/2017 15:00,2,0.471,ACTIVE,213.29,339.95,59.991,1492542003,"201051344000685","219011344069620",30.34,7.30,0,329.13,349.26,14.5,12.1,0.088,670135.2,670135.2,1995,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542025,1873309.00
04/18/2017 15:00,2,0.479,ACTIVE,213.29,339.04,60.034,1492542003,"201051344000917","219011344069620",29.72,8.50,0,327.92,349.26,14.4,12.0,0.084,666743.2,666743.2,1991,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542026,1873310.00
04/18/2017 15:00,2,0.467,ACTIVE,213.29,339.04,59.975,1492542003,"201051344001145","219011344069620",29.76,7.00,0,329.43,349.86,14.1,11.7,0.080,674580.4,674580.4,1991,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542027,1873311.00
04/18/2017 15:00,2,0.496,ACTIVE,213.29,339.04,59.970,1492542003,"201051344000651","219011344069620",29.80,7.00,0,329.73,348.66,15.0,12.5,0.084,663385.5,663385.5,1989,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542028,1873312.00
04/18/2017 15:00,2,0.375,ACTIVE,212.16,338.14,59.965,1492542003,"274151322000088","219011344069620",27.81,9.70,0,330.93,351.97,10.6,8.3,0.062,884636.3,884636.3,1989,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542029,1873313.00
04/18/2017 15:00,2,0.260,ACTIVE,213.29,410.88,59.970,1492542003,"274151322000068","219011344069620",38.76,12.30,0,334.54,440.04,10.2,8.0,0.049,761996.1,761996.1,2027,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542030,1873314.00
04/18/2017 15:00,2,0.479,ACTIVE,212.83,338.14,59.981,1492542003,"201051344001135","219011344069620",29.82,7.30,0,327.92,348.06,14.4,12.0,0.080,659074.1,659074.1,1993,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542031,1873315.00
04/18/2017 15:00,2,0.473,ACTIVE,212.83,339.04,59.986,1492542003,"201051344000594","219011344069620",29.78,7.30,0,329.43,348.66,14.2,11.8,0.084,679773.3,679773.3,1991,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542032,1873316.00
04/18/2017 15:00,2,0.479,ACTIVE,213.29,338.44,59.981,1492542003,"201051344001203","219011344069620",29.98,7.70,0,328.82,351.07,14.5,12.1,0.088,667697.2,667697.2,1989,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542033,1873317.00
04/18/2017 15:00,2,0.379,ACTIVE,212.61,337.54,59.981,1492542003,"274151322000054","219011344069620",28.90,10.00,0,331.23,352.57,11.1,8.8,0.066,902790.8,902790.8,1983,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542034,1873318.00
04/18/2017 15:00,2,0.457,ACTIVE,213.51,339.04,59.981,1492542003,"201051344000867","219011344069620",29.62,8.00,0,330.63,348.96,13.7,11.3,0.075,664676.6,664676.6,1995,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542035,1873319.00
04/18/2017 15:00,2,0.516,ACTIVE,213.06,338.74,59.981,1492542003,"201051344001093","219011344069620",29.92,8.00,0,330.03,350.77,15.6,13.2,0.080,666487.2,666487.2,1990,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542036,1873320.00
04/18/2017 15:00,2,0.395,ACTIVE,213.29,339.65,60.018,1492542003,"201051344000900","219011344069620",29.86,7.30,0,330.63,347.46,12.0,9.6,0.080,685868.8,685868.8,1995,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542037,1873321.00
04/18/2017 15:00,2,0.471,ACTIVE,213.51,339.34,59.949,1492542003,"201051344000648","219011344069620",29.82,6.70,0,330.93,347.46,14.3,11.8,0.075,675343.5,675343.5,1991,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542038,1873322.00
04/18/2017 15:00,2,0.457,ACTIVE,213.51,339.34,59.981,1492542003,"201051344000569","219011344069620",30.18,7.70,0,330.33,348.36,14.1,11.6,0.075,688150.1,688150.1,1986,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542039,1873323.00
04/18/2017 15:00,2,0.451,ACTIVE,213.29,339.04,59.981,1492542003,"201051344000983","219011344069620",29.66,7.30,0,331.23,348.06,13.6,11.2,0.080,678861.8,678861.8,1986,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542040,1873324.00
04/18/2017 15:00,2,0.445,ACTIVE,213.51,339.65,59.991,1492542003,"201051344001158","219011344069620",29.86,6.30,0,330.93,348.06,13.5,11.1,0.080,664562.7,664562.7,1991,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542041,1873325.00
04/18/2017 15:00,2,0.477,ACTIVE,213.74,340.55,60.012,1492542003,"201051344000576","219011344069620",28.75,7.30,0,332.13,348.36,13.9,11.5,0.088,678628.1,678628.1,1993,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542042,1873326.00
04/18/2017 15:00,2,0.396,ACTIVE,212.83,338.14,59.986,1492542003,"274151322000087","219011344069620",27.85,14.30,0,332.13,350.17,11.2,8.9,0.040,874827.0,874827.0,2009,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542043,1873327.00
04/18/2017 15:15,2,0.400,ACTIVE,213.51,339.65,59.981,1492542903,"201051344000645","219011344069620",29.70,8.00,0,332.73,347.16,12.1,9.8,0.062,677803.8,677803.8,1989,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542904,1873328.00
04/18/2017 15:15,2,0.348,ACTIVE,212.61,338.14,59.970,1492542903,"274151322000085","219011344069620",27.79,9.70,0,333.93,343.25,9.8,7.5,0.053,899893.7,899893.7,1983,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542905,1873329.00
04/18/2017 15:15,2,0.420,ACTIVE,213.74,340.25,60.012,1492542903,"201051344000633","219011344069620",29.80,7.00,0,331.83,349.26,12.8,10.4,0.066,664248.8,664248.8,1994,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542906,1873330.00
04/18/2017 15:15,2,0.420,ACTIVE,213.06,339.34,59.981,1492542903,"201051344000469","219011344069620",30.18,6.30,0,330.93,347.16,12.9,10.5,0.066,667063.2,667063.2,1988,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542907,1873331.00
04/18/2017 15:15,2,0.451,ACTIVE,212.83,338.74,59.965,1492542903,"201051344000646","219011344069620",29.14,7.00,0,330.63,346.26,13.3,11.0,0.075,660636.1,660636.1,1991,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542908,1873332.00
04/18/2017 15:15,2,0.359,ACTIVE,212.16,339.65,60.002,1492542903,"274151322000052","219011344069620",29.26,9.70,0,333.03,343.85,10.7,8.4,0.049,932386.3,932386.3,1988,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542909,1873333.00
04/18/2017 15:15,2,0.451,ACTIVE,213.06,338.74,59.970,1492542903,"201051344000585","219011344069620",29.82,7.70,0,331.53,346.56,13.7,11.3,0.075,671728.8,671728.8,1992,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542910,1873334.00
04/18/2017 15:15,2,0.436,ACTIVE,212.83,337.54,60.007,1492542903,"201051344001230","219011344069620",29.44,7.30,0,330.63,345.66,13.0,10.6,0.075,664977.1,664977.1,1993,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542911,1873335.00
04/18/2017 15:15,2,0.455,ACTIVE,213.51,339.04,59.996,1492542903,"201051344000582","219011344069620",29.36,7.00,0,332.73,346.56,13.6,11.2,0.071,654971.1,654971.1,1986,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542912,1873336.00
04/18/2017 15:15,2,0.471,ACTIVE,212.61,337.54,59.965,1492542903,"201051344000955","219011344069620",29.76,7.30,0,330.03,346.86,14.2,11.8,0.080,673308.1,673308.1,1993,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542913,1873337.00
04/18/2017 15:15,2,0.205,ACTIVE,212.16,411.78,59.959,1492542903,"274151322000094","219011344069620",38.90,11.00,0,334.54,425.91,8.2,5.9,0.044,761615.6,761615.6,2032,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542914,1873338.00
04/18/2017 15:15,2,0.447,ACTIVE,213.06,338.74,59.970,1492542903,"201051344000579","219011344069620",29.52,7.00,0,332.13,350.77,13.4,11.0,0.071,684665.6,684665.6,1991,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542914,1873339.00
04/18/2017 15:15,2,0.469,ACTIVE,213.06,337.84,59.970,1492542903,"201051344000890","219011344069620",29.76,7.30,0,330.93,346.86,14.2,11.8,0.075,667156.2,667156.2,1991,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542915,1873340.00
04/18/2017 15:15,2,0.471,ACTIVE,213.29,338.44,59.970,1492542903,"201051344000438","219011344069620",29.42,7.00,0,331.83,350.47,14.1,11.6,0.071,670040.4,670040.4,1988,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542916,1873341.00
04/18/2017 15:15,2,0.457,ACTIVE,213.29,336.64,59.970,1492542903,"201051344000417","219011344069620",20.57,7.00,0,332.13,344.45,9.5,7.3,0.040,631736.7,631736.7,2002,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542917,1873342.00
04/18/2017 15:15,2,0.334,ACTIVE,212.16,338.74,59.928,1492542903,"274151322000083","219011344069620",28.90,9.70,0,333.33,343.55,9.8,7.6,0.057,923072.7,923072.7,1989,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542918,1873343.00
04/18/2017 15:15,2,0.342,ACTIVE,213.06,338.74,59.938,1492542903,"274151322000076","219011344069620",29.50,9.70,0,334.24,344.45,10.2,8.0,0.057,983815.3,983815.3,1987,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542919,1873344.00
04/18/2017 15:15,2,0.418,ACTIVE,213.06,338.14,59.981,1492542903,"201051344000868","219011344069620",29.12,7.30,0,331.53,346.26,12.4,10.0,0.066,665684.7,665684.7,1993,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542920,1873345.00
04/18/2017 15:15,2,0.332,ACTIVE,212.16,339.04,59.965,1492542903,"274151322000095","219011344069620",28.82,9.30,0,333.03,342.95,9.7,7.5,0.057,974401.7,974401.7,1987,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542921,1873346.00
04/18/2017 15:15,2,0.385,ACTIVE,212.61,338.14,59.975,1492542903,"201051344000988","219011344069620",19.52,6.70,0,331.23,345.66,7.6,5.4,0.044,606805.8,606805.8,1991,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542922,1873347.00
04/18/2017 15:15,2,0.451,ACTIVE,213.06,337.24,60.007,1492542903,"201051344001025","219011344069620",29.38,7.00,0,331.23,348.66,13.5,11.1,0.075,669313.3,669313.3,1992,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542923,1873348.00
04/18/2017 15:15,2,0.422,ACTIVE,212.83,338.14,60.018,1492542903,"201051344000458","219011344069620",29.00,8.50,0,332.13,345.66,12.4,10.0,0.066,677924.0,677924.0,1986,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542924,1873349.00
04/18/2017 15:15,2,0.406,ACTIVE,213.29,339.95,59.944,1492542903,"201051344000853","219011344069620",29.04,7.00,0,333.63,347.76,11.9,9.6,0.066,678273.4,678273.4,1988,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542925,1873350.00
04/18/2017 15:15,2,0.451,ACTIVE,213.51,339.04,59.970,1492542903,"201051344000685","219011344069620",28.49,7.30,0,331.23,347.46,13.0,10.6,0.080,670138.1,670138.1,1996,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542925,1873351.00
04/18/2017 15:15,2,0.434,ACTIVE,213.29,338.74,59.970,1492542903,"201051344000917","219011344069620",29.38,8.00,0,330.63,347.46,12.9,10.5,0.075,666746.1,666746.1,1992,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542926,1873352.00
04/18/2017 15:15,2,0.416,ACTIVE,213.29,338.14,59.975,1492542903,"201051344001145","219011344069620",30.10,7.00,0,332.43,349.56,12.7,10.3,0.075,674583.2,674583.2,1992,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542927,1873353.00
04/18/2017 15:15,2,0.467,ACTIVE,213.29,338.74,59.975,1492542903,"201051344000651","219011344069620",28.41,7.00,0,332.13,346.26,13.5,11.1,0.075,663388.6,663388.6,1990,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542928,1873354.00
04/18/2017 15:15,2,0.318,ACTIVE,211.93,338.14,59.944,1492542903,"274151322000088","219011344069620",27.81,9.70,0,332.43,342.95,9.0,6.8,0.049,884638.2,884638.2,1990,0,0,0,L,1151911521,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542929,1873355.00
04/18/2017 15:15,2,0.217,ACTIVE,212.83,415.69,59.965,1492542903,"274151322000068","219011344069620",39.46,12.00,0,334.84,428.91,8.7,6.5,0.035,761998.0,761998.0,2028,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542930,1873356.00
04/18/2017 15:15,2,0.434,ACTIVE,212.83,336.94,59.991,1492542903,"201051344001135","219011344069620",29.64,7.30,0,331.23,345.66,13.1,10.7,0.066,659077.0,659077.0,1994,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542931,1873357.00
04/18/2017 15:15,2,0.422,ACTIVE,212.61,337.84,59.959,1492542903,"201051344000594","219011344069620",29.48,7.00,0,331.23,346.56,12.6,10.3,0.062,679776.1,679776.1,1992,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542932,1873358.00
04/18/2017 15:15,2,0.436,ACTIVE,213.06,337.54,60.012,1492542903,"201051344001203","219011344069620",29.54,7.30,0,331.53,346.56,13.0,10.7,0.071,667700.0,667700.0,1990,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542933,1873359.00
04/18/2017 15:15,2,0.338,ACTIVE,212.16,337.84,59.965,1492542903,"274151322000054","219011344069620",27.87,10.00,0,332.73,343.25,9.5,7.3,0.053,902792.9,902792.9,1984,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542934,1873360.00
04/18/2017 15:15,2,0.406,ACTIVE,213.29,337.54,60.007,1492542903,"201051344000867","219011344069620",29.08,8.00,0,331.83,347.16,12.0,9.6,0.062,664679.3,664679.3,1996,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542934,1873361.00
04/18/2017 15:15,2,0.482,ACTIVE,213.06,338.44,59.944,1492542903,"201051344001093","219011344069620",28.47,8.00,0,331.53,345.96,13.9,11.5,0.075,666490.4,666490.4,1991,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542935,1873362.00
04/18/2017 15:15,2,0.348,ACTIVE,213.06,339.04,59.981,1492542903,"201051344000900","219011344069620",28.88,7.30,0,332.73,346.56,10.2,7.9,0.066,685871.1,685871.1,1996,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542936,1873363.00
04/18/2017 15:15,2,0.418,ACTIVE,213.51,338.74,59.986,1492542903,"201051344000648","219011344069620",29.30,6.70,0,332.73,346.56,12.4,10.1,0.066,675346.3,675346.3,1992,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542937,1873364.00
04/18/2017 15:15,2,0.418,ACTIVE,213.29,338.44,59.986,1492542903,"201051344000569","219011344069620",29.24,7.30,0,332.43,346.26,12.4,10.0,0.066,688152.9,688152.9,1987,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542938,1873365.00
04/18/2017 15:15,2,0.395,ACTIVE,213.29,338.14,59.954,1492542903,"201051344000983","219011344069620",29.38,7.30,0,332.13,345.66,11.8,9.4,0.062,678864.5,678864.5,1987,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542939,1873366.00
04/18/2017 15:15,2,0.389,ACTIVE,213.51,338.44,59.965,1492542903,"201051344001158","219011344069620",29.42,6.30,0,332.43,347.16,11.6,9.3,0.062,664565.3,664565.3,1992,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542940,1873367.00
