ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 15:15,2,0.416,ACTIVE,213.96,340.55,59.970,1492542903,"201051344000576","219011344069620",28.67,7.30,0,332.13,347.46,12.1,9.8,0.066,678630.9,678630.9,1994,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542941,1873368.00
04/18/2017 15:15,2,0.338,ACTIVE,212.61,338.44,59.970,1492542903,"274151322000087","219011344069620",27.81,13.70,0,333.03,343.55,9.6,7.3,0.040,874829.1,874829.1,2010,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492542942,1873369.00
04/18/2017 15:30,2,0.381,ACTIVE,213.74,338.44,59.954,1492543804,"201051344000645","219011344069620",29.36,7.70,0,332.43,346.56,11.3,9.0,0.062,677806.0,677806.0,1990,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543805,1873370.00
04/18/2017 15:30,2,0.316,ACTIVE,212.38,337.54,59.944,1492543804,"274151322000085","219011344069620",28.17,9.70,0,333.33,342.05,9.1,6.8,0.044,899895.3,899895.3,1984,0,0,0,L,1151911521,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543806,1873371.00
04/18/2017 15:30,2,0.400,ACTIVE,213.96,340.25,59.922,1492543804,"201051344000633","219011344069620",29.54,7.00,0,331.83,347.76,12.0,9.7,0.062,664251.1,664251.1,1995,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543807,1873372.00
04/18/2017 15:30,2,0.416,ACTIVE,213.29,338.44,59.949,1492543804,"201051344000469","219011344069620",28.88,6.30,0,330.63,346.56,12.2,9.9,0.066,667065.5,667065.5,1989,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543808,1873373.00
04/18/2017 15:30,2,0.432,ACTIVE,213.29,338.44,59.959,1492543804,"201051344000646","219011344069620",29.08,7.00,0,330.63,345.66,12.7,10.3,0.071,660638.5,660638.5,1992,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543809,1873374.00
04/18/2017 15:30,2,0.342,ACTIVE,212.16,339.04,59.944,1492543804,"274151322000052","219011344069620",28.94,9.70,0,332.43,342.35,10.0,7.8,0.053,932388.1,932388.1,1989,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543809,1873375.00
04/18/2017 15:30,2,0.432,ACTIVE,213.51,339.04,59.949,1492543804,"201051344000585","219011344069620",29.68,7.30,0,330.93,345.36,13.0,10.7,0.066,671731.3,671731.3,1993,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543810,1873376.00
04/18/2017 15:30,2,0.420,ACTIVE,213.29,337.84,59.991,1492543804,"201051344001230","219011344069620",29.12,7.00,0,330.33,344.15,12.4,10.1,0.066,664979.5,664979.5,1994,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543811,1873377.00
04/18/2017 15:30,2,0.434,ACTIVE,213.96,339.04,59.981,1492543804,"201051344000582","219011344069620",29.58,7.00,0,331.23,345.66,13.0,10.6,0.071,654973.6,654973.6,1987,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543812,1873378.00
04/18/2017 15:30,2,0.457,ACTIVE,213.06,337.84,59.959,1492543804,"201051344000955","219011344069620",29.22,7.30,0,329.73,344.45,13.6,11.2,0.075,673310.7,673310.7,1994,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543813,1873379.00
04/18/2017 15:30,2,0.197,ACTIVE,212.38,400.96,59.938,1492543804,"274151322000094","219011344069620",37.87,10.70,0,334.54,414.79,7.6,5.4,0.035,761616.7,761616.7,2033,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543814,1873380.00
04/18/2017 15:30,2,0.420,ACTIVE,213.29,337.84,59.949,1492543804,"201051344000579","219011344069620",30.10,6.70,0,331.53,345.06,12.8,10.4,0.062,684668.0,684668.0,1992,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543815,1873381.00
04/18/2017 15:30,2,0.463,ACTIVE,213.29,337.54,59.959,1492543804,"201051344000890","219011344069620",28.65,7.30,0,330.93,345.96,13.5,11.1,0.071,667158.8,667158.8,1992,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543816,1873382.00
04/18/2017 15:30,2,0.453,ACTIVE,212.83,336.94,59.954,1492543804,"201051344000438","219011344069620",29.46,7.00,0,332.13,345.96,13.6,11.2,0.062,670043.0,670043.0,1989,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543817,1873383.00
04/18/2017 15:30,2,0.459,ACTIVE,213.06,336.94,59.965,1492543804,"201051344000417","219011344069620",19.88,7.00,0,330.33,343.55,9.3,7.0,0.035,631738.4,631738.4,2003,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543818,1873384.00
04/18/2017 15:30,2,0.316,ACTIVE,211.93,338.14,59.954,1492543804,"274151322000083","219011344069620",28.94,9.70,0,333.03,342.65,9.3,7.1,0.057,923074.3,923074.3,1990,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543819,1873385.00
04/18/2017 15:30,2,0.318,ACTIVE,212.61,336.34,59.954,1492543804,"274151322000076","219011344069620",30.00,9.70,0,333.63,342.95,9.7,7.5,0.049,983817.0,983817.0,1988,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543820,1873386.00
04/18/2017 15:30,2,0.402,ACTIVE,212.61,336.94,59.959,1492543804,"201051344000868","219011344069620",28.77,7.00,0,331.83,345.36,11.8,9.4,0.057,665686.9,665686.9,1994,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543821,1873387.00
04/18/2017 15:30,2,0.326,ACTIVE,211.93,335.74,59.938,1492543804,"274151322000095","219011344069620",27.93,9.30,0,332.73,342.05,9.2,7.0,0.053,974403.3,974403.3,1988,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543822,1873388.00
04/18/2017 15:30,2,0.373,ACTIVE,212.83,337.84,59.944,1492543804,"201051344000988","219011344069620",19.46,6.70,0,331.23,344.45,7.4,5.2,0.035,606807.0,606807.0,1992,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543822,1873389.00
04/18/2017 15:30,2,0.441,ACTIVE,212.83,336.64,59.949,1492543804,"201051344001025","219011344069620",29.10,7.00,0,330.63,345.06,13.1,10.7,0.075,669315.8,669315.8,1993,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543823,1873390.00
04/18/2017 15:30,2,0.410,ACTIVE,212.83,336.04,59.944,1492543804,"201051344000458","219011344069620",29.16,8.50,0,331.23,345.06,12.2,9.8,0.066,677926.3,677926.3,1987,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543824,1873391.00
04/18/2017 15:30,2,0.395,ACTIVE,213.51,338.44,59.959,1492543804,"201051344000853","219011344069620",29.16,6.70,0,333.03,346.26,11.7,9.3,0.066,678275.6,678275.6,1989,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543825,1873392.00
04/18/2017 15:30,2,0.434,ACTIVE,213.29,338.14,59.907,1492543804,"201051344000685","219011344069620",29.06,7.30,0,330.33,346.26,12.8,10.4,0.071,670140.5,670140.5,1997,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543826,1873393.00
04/18/2017 15:30,2,0.422,ACTIVE,213.29,338.44,59.959,1492543804,"201051344000917","219011344069620",29.32,8.50,0,330.03,345.66,12.6,10.2,0.075,666748.5,666748.5,1993,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543827,1873394.00
04/18/2017 15:30,2,0.404,ACTIVE,213.29,337.84,59.944,1492543804,"201051344001145","219011344069620",30.06,6.70,0,331.83,345.96,12.3,10.0,0.071,674585.5,674585.5,1993,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543828,1873395.00
04/18/2017 15:30,2,0.451,ACTIVE,213.06,337.84,59.938,1492543804,"201051344000651","219011344069620",28.69,7.00,0,331.83,345.36,13.2,10.8,0.071,663391.0,663391.0,1991,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543829,1873396.00
04/18/2017 15:30,2,0.309,ACTIVE,211.70,336.94,59.949,1492543804,"274151322000088","219011344069620",27.73,9.30,0,332.13,341.45,8.7,6.5,0.053,884639.7,884639.7,1991,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543830,1873397.00
04/18/2017 15:30,2,0.215,ACTIVE,212.61,411.18,59.949,1492543804,"274151322000068","219011344069620",38.84,11.70,0,335.44,419.30,8.4,6.2,0.035,761999.4,761999.4,2029,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543830,1873398.00
04/18/2017 15:30,2,0.428,ACTIVE,212.16,335.44,59.907,1492543804,"201051344001135","219011344069620",29.36,7.30,0,330.63,344.15,12.8,10.4,0.066,659079.4,659079.4,1995,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543831,1873399.00
04/18/2017 15:30,2,0.414,ACTIVE,212.61,336.94,59.944,1492543804,"201051344000594","219011344069620",29.02,7.00,0,331.23,345.06,12.2,9.9,0.066,679778.4,679778.4,1993,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543832,1873400.00
04/18/2017 15:30,2,0.434,ACTIVE,213.06,336.64,59.944,1492543804,"201051344001203","219011344069620",28.75,7.30,0,331.53,346.26,12.7,10.3,0.066,667702.4,667702.4,1991,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543833,1873401.00
04/18/2017 15:30,2,0.318,ACTIVE,211.70,336.64,59.938,1492543804,"274151322000054","219011344069620",28.73,10.00,0,331.53,342.05,9.3,7.0,0.053,902794.5,902794.5,1985,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543834,1873402.00
04/18/2017 15:30,2,0.408,ACTIVE,213.06,336.64,59.944,1492543804,"201051344000867","219011344069620",28.19,7.70,0,331.53,345.06,11.7,9.3,0.062,664681.5,664681.5,1997,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543835,1873403.00
04/18/2017 15:30,2,0.467,ACTIVE,213.06,337.84,59.944,1492543804,"201051344001093","219011344069620",29.40,8.00,0,331.53,345.06,13.9,11.5,0.071,666493.0,666493.0,1992,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543836,1873404.00
04/18/2017 15:30,2,0.342,ACTIVE,212.83,337.54,59.959,1492543804,"201051344000900","219011344069620",28.80,7.00,0,331.83,345.66,10.0,7.7,0.062,685872.8,685872.8,1997,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543837,1873405.00
04/18/2017 15:30,2,0.412,ACTIVE,213.06,336.94,59.991,1492543804,"201051344000648","219011344069620",29.08,6.70,0,332.73,345.66,12.2,9.9,0.062,675348.6,675348.6,1993,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543838,1873406.00
04/18/2017 15:30,2,0.410,ACTIVE,213.06,337.24,59.965,1492543804,"201051344000569","219011344069620",29.44,7.30,0,332.73,345.36,12.2,9.9,0.062,688155.1,688155.1,1988,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543839,1873407.00
04/18/2017 15:30,2,0.395,ACTIVE,212.83,336.34,59.949,1492543804,"201051344000983","219011344069620",29.22,7.00,0,331.23,346.26,11.7,9.4,0.066,678866.6,678866.6,1988,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543840,1873408.00
04/18/2017 15:30,2,0.385,ACTIVE,213.06,337.54,59.922,1492543804,"201051344001158","219011344069620",29.50,6.00,0,331.53,345.66,11.6,9.2,0.057,664567.4,664567.4,1993,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543841,1873409.00
04/18/2017 15:30,2,0.408,ACTIVE,213.51,338.14,59.949,1492543804,"201051344000576","219011344069620",29.38,7.00,0,332.43,345.96,12.2,9.8,0.062,678633.2,678633.2,1995,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543842,1873410.00
04/18/2017 15:30,2,0.336,ACTIVE,211.93,336.94,59.949,1492543804,"274151322000087","219011344069620",27.71,13.30,0,332.43,342.65,9.4,7.2,0.040,874830.7,874830.7,2011,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492543842,1873411.00
04/18/2017 15:45,2,0.320,ACTIVE,213.29,337.84,59.959,1492544703,"201051344000645","219011344069620",29.50,7.70,0,331.83,345.36,9.6,7.4,0.044,677808.0,677808.0,1991,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544704,1873412.00
04/18/2017 15:45,2,0.266,ACTIVE,212.16,335.44,59.954,1492544703,"274151322000085","219011344069620",27.73,9.30,0,332.43,341.15,7.5,5.3,0.040,899896.7,899896.7,1985,0,0,0,L,1151911521,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544705,1873413.00
04/18/2017 15:45,2,0.346,ACTIVE,213.51,339.65,59.949,1492544703,"201051344000633","219011344069620",29.00,6.70,0,331.83,346.26,10.2,7.9,0.053,664253.3,664253.3,1996,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544706,1873414.00
04/18/2017 15:45,2,0.344,ACTIVE,212.83,336.94,59.954,1492544703,"201051344000469","219011344069620",29.92,6.00,0,330.93,345.36,10.4,8.1,0.044,667067.7,667067.7,1990,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544707,1873415.00
04/18/2017 15:45,2,0.359,ACTIVE,212.61,336.94,59.928,1492544703,"201051344000646","219011344069620",29.34,7.00,0,330.03,345.36,10.7,8.4,0.053,660640.8,660640.8,1993,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544708,1873416.00
04/18/2017 15:45,2,0.295,ACTIVE,211.70,334.54,59.949,1492544703,"274151322000052","219011344069620",27.67,9.30,0,331.83,341.15,8.3,6.1,0.031,932389.8,932389.8,1990,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544709,1873417.00
04/18/2017 15:45,2,0.369,ACTIVE,213.06,337.54,59.922,1492544703,"201051344000585","219011344069620",29.36,7.30,0,331.23,345.36,11.1,8.7,0.053,671733.7,671733.7,1994,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544710,1873418.00
04/18/2017 15:45,2,0.354,ACTIVE,212.83,336.64,59.949,1492544703,"201051344001230","219011344069620",29.04,7.00,0,330.33,344.45,10.4,8.2,0.049,664981.7,664981.7,1995,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544711,1873419.00
04/18/2017 15:45,2,0.373,ACTIVE,213.51,338.14,59.954,1492544703,"201051344000582","219011344069620",29.16,6.70,0,332.13,345.96,11.0,8.7,0.044,654976.0,654976.0,1988,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544711,1873420.00
04/18/2017 15:45,2,0.379,ACTIVE,212.38,336.64,59.959,1492544703,"201051344000955","219011344069620",29.70,7.30,0,330.63,345.06,11.4,9.1,0.049,673313.2,673313.2,1995,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544712,1873421.00
04/18/2017 15:45,2,0.162,ACTIVE,211.70,356.78,59.949,1492544703,"274151322000094","219011344069620",33.32,10.00,0,333.93,413.89,5.5,3.4,0.022,761617.8,761617.8,2034,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544713,1873422.00
04/18/2017 15:45,2,0.363,ACTIVE,212.83,336.94,59.949,1492544703,"201051344000579","219011344069620",29.80,7.00,0,331.83,344.15,11.0,8.7,0.040,684670.4,684670.4,1993,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544714,1873423.00
04/18/2017 15:45,2,0.385,ACTIVE,212.61,336.34,60.002,1492544703,"201051344000890","219011344069620",29.48,7.30,0,330.33,343.85,11.6,9.2,0.053,667161.3,667161.3,1993,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544715,1873424.00
04/18/2017 15:45,2,0.385,ACTIVE,212.83,336.64,59.949,1492544703,"201051344000438","219011344069620",29.32,7.00,0,330.93,344.76,11.5,9.2,0.053,670045.5,670045.5,1990,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544716,1873425.00
04/18/2017 15:45,2,0.426,ACTIVE,213.06,337.24,59.959,1492544703,"201051344000417","219011344069620",19.12,7.00,0,329.73,342.95,8.3,6.1,0.035,631740.0,631740.0,2004,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544717,1873426.00
04/18/2017 15:45,2,0.264,ACTIVE,211.70,337.84,59.959,1492544703,"274151322000083","219011344069620",28.23,9.30,0,332.43,341.45,7.5,5.3,0.044,923075.8,923075.8,1991,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544718,1873427.00
04/18/2017 15:45,2,0.266,ACTIVE,212.16,336.94,59.954,1492544703,"274151322000076","219011344069620",28.98,9.00,0,333.63,342.05,7.9,5.7,0.040,983818.6,983818.6,1989,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544719,1873428.00
04/18/2017 15:45,2,0.346,ACTIVE,212.83,336.64,59.986,1492544703,"201051344000868","219011344069620",28.69,7.00,0,330.03,343.55,10.1,7.8,0.044,665689.0,665689.0,1995,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544719,1873429.00
04/18/2017 15:45,2,0.264,ACTIVE,211.70,337.24,59.959,1492544703,"274151322000095","219011344069620",27.85,9.00,0,332.43,340.55,7.4,5.2,0.040,974404.8,974404.8,1989,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544720,1873430.00
04/18/2017 15:45,2,0.326,ACTIVE,212.61,337.24,59.959,1492544703,"201051344000988","219011344069620",19.02,6.70,0,329.73,342.95,6.3,4.2,0.027,606808.2,606808.2,1993,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544721,1873431.00
04/18/2017 15:45,2,0.365,ACTIVE,212.61,336.34,59.965,1492544703,"201051344001025","219011344069620",29.48,6.70,0,329.73,344.45,10.9,8.6,0.049,669318.1,669318.1,1994,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544722,1873432.00
04/18/2017 15:45,2,0.352,ACTIVE,212.61,336.04,59.965,1492544703,"201051344000458","219011344069620",28.88,8.00,0,330.33,344.15,10.3,8.0,0.044,677928.4,677928.4,1988,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544723,1873433.00
04/18/2017 15:45,2,0.328,ACTIVE,213.06,338.14,59.949,1492544703,"201051344000853","219011344069620",29.72,6.70,0,332.73,345.36,9.9,7.6,0.044,678277.6,678277.6,1990,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544724,1873434.00
04/18/2017 15:45,2,0.361,ACTIVE,213.06,337.84,59.954,1492544703,"201051344000685","219011344069620",29.26,7.00,0,330.63,346.26,10.7,8.4,0.053,670142.8,670142.8,1998,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544725,1873435.00
04/18/2017 15:45,2,0.338,ACTIVE,213.06,338.14,59.933,1492544703,"201051344000917","219011344069620",30.10,8.00,0,330.03,345.06,10.3,8.1,0.049,666750.7,666750.7,1994,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544726,1873436.00
04/18/2017 15:45,2,0.346,ACTIVE,213.06,337.54,59.954,1492544703,"201051344001145","219011344069620",29.36,6.70,0,331.53,345.06,10.3,8.0,0.053,674587.7,674587.7,1994,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544727,1873437.00
04/18/2017 15:45,2,0.385,ACTIVE,213.06,337.24,59.965,1492544703,"201051344000651","219011344069620",28.19,6.70,0,331.53,345.06,11.0,8.7,0.053,663393.4,663393.4,1992,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544728,1873438.00
04/18/2017 15:45,2,0.244,ACTIVE,211.48,335.74,59.928,1492544703,"274151322000088","219011344069620",27.81,9.30,0,331.53,340.55,6.9,4.7,0.035,884641.0,884641.0,1992,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544728,1873439.00
04/18/2017 15:45,2,0.180,ACTIVE,212.38,368.50,59.949,1492544703,"274151322000068","219011344069620",34.31,11.30,0,334.84,421.70,6.3,4.2,0.031,762000.6,762000.6,2030,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544729,1873440.00
04/18/2017 15:45,2,0.363,ACTIVE,212.61,336.04,59.949,1492544703,"201051344001135","219011344069620",29.04,7.00,0,329.13,343.25,10.7,8.4,0.057,659081.7,659081.7,1996,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544730,1873441.00
04/18/2017 15:45,2,0.352,ACTIVE,212.61,336.04,59.986,1492544703,"201051344000594","219011344069620",29.02,7.00,0,328.82,343.55,10.4,8.1,0.049,679780.5,679780.5,1994,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544731,1873442.00
04/18/2017 15:45,2,0.344,ACTIVE,213.06,336.34,59.959,1492544703,"201051344001203","219011344069620",30.14,7.00,0,330.63,346.26,10.5,8.2,0.053,667704.7,667704.7,1992,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544732,1873443.00
04/18/2017 15:45,2,0.266,ACTIVE,211.48,334.54,59.954,1492544703,"274151322000054","219011344069620",27.63,10.00,0,331.23,341.15,7.5,5.3,0.031,902796.0,902796.0,1986,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544733,1873444.00
04/18/2017 15:45,2,0.338,ACTIVE,213.06,336.34,59.954,1492544703,"201051344000867","219011344069620",28.90,7.70,0,330.33,343.85,9.9,7.6,0.044,664683.6,664683.6,1998,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544735,1873445.00
04/18/2017 15:45,2,0.400,ACTIVE,213.06,337.84,59.949,1492544703,"201051344001093","219011344069620",29.10,7.70,0,330.63,343.85,11.9,9.5,0.049,666495.6,666495.6,1993,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544736,1873446.00
04/18/2017 15:45,2,0.279,ACTIVE,212.83,337.54,59.965,1492544703,"201051344000900","219011344069620",28.92,7.00,0,329.73,343.55,8.2,6.0,0.044,685874.4,685874.4,1998,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544737,1873447.00
04/18/2017 15:45,2,0.348,ACTIVE,213.06,336.94,59.959,1492544703,"201051344000648","219011344069620",29.26,6.70,0,330.03,344.45,10.3,8.0,0.049,675350.8,675350.8,1994,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544737,1873448.00
04/18/2017 15:45,2,0.334,ACTIVE,213.06,338.14,59.965,1492544703,"201051344000569","219011344069620",30.00,7.00,0,330.93,344.15,10.2,7.9,0.049,688157.3,688157.3,1989,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544738,1873449.00
04/18/2017 15:45,2,0.332,ACTIVE,213.06,336.34,59.938,1492544703,"201051344000983","219011344069620",29.10,7.00,0,330.03,344.45,9.8,7.6,0.049,678868.6,678868.6,1989,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544739,1873450.00
04/18/2017 15:45,2,0.332,ACTIVE,213.06,337.24,59.965,1492544703,"201051344001158","219011344069620",28.63,6.00,0,330.63,344.45,9.7,7.4,0.049,664569.4,664569.4,1994,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544740,1873451.00
04/18/2017 15:45,2,0.348,ACTIVE,213.29,338.44,59.965,1492544703,"201051344000576","219011344069620",29.22,6.70,0,331.53,344.15,10.3,8.0,0.044,678635.3,678635.3,1996,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544741,1873452.00
04/18/2017 15:45,2,0.271,ACTIVE,212.16,337.24,59.954,1492544703,"274151322000087","219011344069620",27.51,13.00,0,332.13,341.75,7.6,5.4,0.018,874832.2,874832.2,2012,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492544742,1873453.00
04/18/2017 16:00,2,0.312,ACTIVE,213.51,336.94,59.991,1492545603,"201051344000645","219011344069620",28.96,7.70,0,332.13,344.15,9.2,7.0,0.040,677809.9,677809.9,1992,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545605,1873454.00
04/18/2017 16:00,2,0.252,ACTIVE,211.93,336.04,59.944,1492545603,"274151322000085","219011344069620",27.71,9.30,0,333.03,340.25,7.1,4.9,0.031,899898.1,899898.1,1986,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545605,1873455.00
04/18/2017 16:00,2,0.336,ACTIVE,213.74,339.04,59.954,1492545603,"201051344000633","219011344069620",29.16,6.70,0,330.93,345.66,10.0,7.7,0.035,664255.3,664255.3,1997,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545606,1873456.00
04/18/2017 16:00,2,0.342,ACTIVE,213.06,336.94,59.944,1492545603,"201051344000469","219011344069620",29.00,6.00,0,330.03,342.65,10.1,7.8,0.049,667069.8,667069.8,1991,0,0,0,L,1122011218,0,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545607,1873457.00
04/18/2017 16:00,2,0.344,ACTIVE,213.06,337.84,59.991,1492545603,"201051344000646","219011344069620",29.32,6.70,0,330.63,343.85,10.3,8.0,0.053,660643.0,660643.0,1994,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545608,1873458.00
04/18/2017 16:00,2,0.275,ACTIVE,211.48,335.74,59.949,1492545603,"274151322000052","219011344069620",28.19,9.00,0,331.83,340.85,7.9,5.7,0.031,932391.3,932391.3,1991,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545609,1873459.00
04/18/2017 16:00,2,0.361,ACTIVE,213.51,337.84,59.965,1492545603,"201051344000585","219011344069620",29.08,7.30,0,329.73,343.85,10.7,8.4,0.049,671735.9,671735.9,1995,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545610,1873460.00
04/18/2017 16:00,2,0.348,ACTIVE,213.06,337.24,59.949,1492545603,"201051344001230","219011344069620",28.67,7.00,0,329.43,342.05,10.2,7.9,0.044,664983.8,664983.8,1996,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545611,1873461.00
04/18/2017 16:00,2,0.357,ACTIVE,213.74,338.14,59.933,1492545603,"201051344000582","219011344069620",29.22,6.70,0,331.23,344.15,10.7,8.4,0.044,654978.2,654978.2,1989,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545612,1873462.00
04/18/2017 16:00,2,0.377,ACTIVE,213.06,336.94,60.002,1492545603,"201051344000955","219011344069620",29.34,7.00,0,329.73,342.35,11.2,8.9,0.053,673315.5,673315.5,1996,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545613,1873463.00
04/18/2017 16:00,2,0.154,ACTIVE,212.16,347.16,59.959,1492545603,"274151322000094","219011344069620",32.12,9.70,0,333.33,383.23,5.1,3.0,0.035,761618.7,761618.7,2035,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545614,1873464.00
04/18/2017 16:00,2,0.363,ACTIVE,213.06,336.04,59.996,1492545603,"201051344000579","219011344069620",28.84,6.70,0,331.23,342.35,10.7,8.4,0.040,684672.5,684672.5,1994,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545615,1873465.00
04/18/2017 16:00,2,0.381,ACTIVE,213.51,337.24,59.965,1492545603,"201051344000890","219011344069620",29.10,7.30,0,330.63,343.25,11.2,8.9,0.049,667163.7,667163.7,1994,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545616,1873466.00
04/18/2017 16:00,2,0.377,ACTIVE,213.74,337.84,59.959,1492545603,"201051344000438","219011344069620",29.26,7.00,0,330.93,344.15,11.2,8.9,0.049,670047.8,670047.8,1991,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545616,1873467.00
04/18/2017 16:00,2,0.416,ACTIVE,213.74,337.54,59.991,1492545603,"201051344000417","219011344069620",19.06,6.70,0,330.03,342.05,8.1,5.9,0.022,631741.5,631741.5,2005,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545617,1873468.00
04/18/2017 16:00,2,0.258,ACTIVE,212.38,337.24,59.965,1492545603,"274151322000083","219011344069620",27.83,9.30,0,332.43,341.15,7.3,5.1,0.035,923077.2,923077.2,1992,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545618,1873469.00
04/18/2017 16:00,2,0.258,ACTIVE,212.83,337.84,59.970,1492545603,"274151322000076","219011344069620",28.65,9.30,0,333.63,341.15,7.5,5.3,0.035,983820.0,983820.0,1990,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545619,1873470.00
04/18/2017 16:00,2,0.332,ACTIVE,213.06,336.34,59.965,1492545603,"201051344000868","219011344069620",28.88,7.00,0,330.33,343.25,9.7,7.5,0.040,665690.9,665690.9,1996,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545620,1873471.00
04/18/2017 16:00,2,0.242,ACTIVE,212.16,336.34,59.954,1492545603,"274151322000095","219011344069620",28.92,9.00,0,332.43,339.95,7.1,4.9,0.035,974406.1,974406.1,1990,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545621,1873472.00
04/18/2017 16:00,2,0.330,ACTIVE,213.06,337.54,59.959,1492545603,"201051344000988","219011344069620",18.23,6.70,0,329.73,342.65,6.1,4.0,0.031,606809.2,606809.2,1994,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545622,1873473.00
04/18/2017 16:00,2,0.354,ACTIVE,213.51,336.94,59.933,1492545603,"201051344001025","219011344069620",29.70,6.70,0,330.63,342.95,10.7,8.4,0.053,669320.3,669320.3,1995,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545623,1873474.00
04/18/2017 16:00,2,0.336,ACTIVE,213.06,336.34,60.007,1492545603,"201051344000458","219011344069620",29.20,8.00,0,330.63,342.95,9.9,7.7,0.044,677930.5,677930.5,1989,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545624,1873475.00
04/18/2017 16:00,2,0.330,ACTIVE,213.51,337.84,60.007,1492545603,"201051344000853","219011344069620",28.77,6.70,0,332.13,345.06,9.7,7.4,0.044,678279.6,678279.6,1991,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545625,1873476.00
04/18/2017 16:00,2,0.352,ACTIVE,213.74,338.74,59.965,1492545603,"201051344000685","219011344069620",29.44,7.00,0,331.53,343.85,10.5,8.2,0.053,670144.9,670144.9,1999,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545625,1873477.00
04/18/2017 16:00,2,0.348,ACTIVE,213.74,338.74,59.965,1492545603,"201051344000917","219011344069620",29.22,8.00,0,329.73,343.55,10.3,8.0,0.044,666752.8,666752.8,1995,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545626,1873478.00
04/18/2017 16:00,2,0.340,ACTIVE,213.74,338.44,59.970,1492545603,"201051344001145","219011344069620",29.42,6.70,0,331.53,343.55,10.1,7.8,0.049,674589.7,674589.7,1995,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545627,1873479.00
04/18/2017 16:00,2,0.363,ACTIVE,213.51,337.84,59.959,1492545603,"201051344000651","219011344069620",29.58,6.70,0,330.93,343.55,10.9,8.6,0.044,663395.6,663395.6,1993,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545628,1873480.00
04/18/2017 16:00,2,0.238,ACTIVE,211.70,334.84,59.938,1492545603,"274151322000088","219011344069620",27.43,9.00,0,331.53,340.55,6.7,4.6,0.027,884642.2,884642.2,1993,0,0,0,L,1151911521,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545629,1873481.00
04/18/2017 16:00,2,0.176,ACTIVE,212.61,362.19,59.965,1492545603,"274151322000068","219011344069620",33.75,10.70,0,334.54,394.65,6.0,3.8,0.022,762001.7,762001.7,2031,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545630,1873482.00
04/18/2017 16:00,2,0.352,ACTIVE,213.06,336.34,59.970,1492545603,"201051344001135","219011344069620",29.44,7.00,0,330.03,342.65,10.5,8.2,0.049,659083.8,659083.8,1997,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545631,1873483.00
04/18/2017 16:00,2,0.328,ACTIVE,212.83,336.64,60.012,1492545603,"201051344000594","219011344069620",30.14,7.00,0,329.43,342.65,10.1,7.8,0.044,679782.6,679782.6,1995,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545632,1873484.00
04/18/2017 16:00,2,0.344,ACTIVE,213.74,337.24,59.938,1492545603,"201051344001203","219011344069620",29.96,7.00,0,331.23,343.85,10.5,8.2,0.049,667706.8,667706.8,1993,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545633,1873485.00
04/18/2017 16:00,2,0.262,ACTIVE,211.93,336.64,60.007,1492545603,"274151322000054","219011344069620",27.75,9.30,0,331.83,340.25,7.3,5.2,0.040,902797.3,902797.3,1987,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545634,1873486.00
04/18/2017 16:00,2,0.328,ACTIVE,213.51,336.64,59.970,1492545603,"201051344000867","219011344069620",29.26,7.70,0,330.63,342.35,9.8,7.5,0.040,664685.5,664685.5,1999,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545635,1873487.00
04/18/2017 16:00,2,0.393,ACTIVE,213.74,338.14,59.975,1492545603,"201051344001093","219011344069620",29.40,7.70,0,330.93,343.85,11.8,9.4,0.044,666498.0,666498.0,1994,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545635,1873488.00
04/18/2017 16:00,2,0.277,ACTIVE,213.06,337.54,59.975,1492545603,"201051344000900","219011344069620",28.49,7.00,0,330.93,342.65,8.1,5.8,0.049,685876.0,685876.0,1999,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545636,1873489.00
04/18/2017 16:00,2,0.346,ACTIVE,213.51,336.94,59.975,1492545603,"201051344000648","219011344069620",28.98,6.70,0,331.23,342.65,10.2,7.9,0.049,675352.8,675352.8,1995,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545637,1873490.00
04/18/2017 16:00,2,0.348,ACTIVE,213.29,337.54,59.975,1492545603,"201051344000569","219011344069620",28.86,7.00,0,331.23,343.55,10.2,7.9,0.044,688159.3,688159.3,1990,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545638,1873491.00
04/18/2017 16:00,2,0.332,ACTIVE,213.06,336.04,59.975,1492545603,"201051344000983","219011344069620",28.94,7.00,0,330.63,342.95,9.8,7.6,0.049,678870.5,678870.5,1990,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545639,1873492.00
04/18/2017 16:00,2,0.322,ACTIVE,213.29,336.94,59.981,1492545603,"201051344001158","219011344069620",29.24,6.00,0,330.93,343.55,9.6,7.3,0.049,664571.3,664571.3,1995,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545640,1873493.00
04/18/2017 16:00,2,0.346,ACTIVE,213.74,338.74,59.959,1492545603,"201051344000576","219011344069620",29.30,6.70,0,332.13,345.06,10.3,8.0,0.049,678637.4,678637.4,1997,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545641,1873494.00
04/18/2017 16:00,2,0.270,ACTIVE,212.38,337.24,59.975,1492545603,"274151322000087","219011344069620",27.63,12.70,0,332.13,341.45,7.6,5.4,0.031,874833.6,874833.6,2013,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492545642,1873495.00
04/18/2017 16:15,2,0.492,ACTIVE,213.74,339.34,59.959,1492546503,"201051344000645","219011344069620",29.04,7.70,0,331.23,346.26,14.5,12.1,0.084,677812.4,677812.4,1993,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546504,1873496.00
04/18/2017 16:15,2,0.424,ACTIVE,212.61,337.54,59.986,1492546503,"274151322000085","219011344069620",28.67,9.30,0,332.73,342.65,12.3,9.9,0.071,899900.0,899900.0,1987,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546505,1873497.00
04/18/2017 16:15,2,0.498,ACTIVE,213.74,340.55,59.981,1492546503,"201051344000633","219011344069620",29.96,6.70,0,330.63,347.16,15.2,12.7,0.093,664257.9,664257.9,1998,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546506,1873498.00
04/18/2017 16:15,2,0.504,ACTIVE,213.51,339.34,59.970,1492546503,"201051344000469","219011344069620",30.14,5.50,0,330.03,345.66,15.4,12.9,0.088,667072.5,667072.5,1992,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546507,1873499.00
04/18/2017 16:15,2,0.529,ACTIVE,212.61,339.65,59.933,1492546503,"201051344000646","219011344069620",30.36,6.70,0,330.33,347.16,16.3,13.8,0.106,660645.8,660645.8,1995,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546508,1873500.00
04/18/2017 16:15,2,0.451,ACTIVE,211.93,337.84,59.965,1492546503,"274151322000052","219011344069620",29.22,9.30,0,332.43,343.25,13.3,11.0,0.080,932393.5,932393.5,1992,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546509,1873501.00
04/18/2017 16:15,2,0.551,ACTIVE,213.06,339.95,59.975,1492546503,"201051344000585","219011344069620",30.02,7.30,0,331.83,347.76,16.8,14.3,0.106,671738.8,671738.8,1996,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546510,1873502.00
04/18/2017 16:15,2,0.572,ACTIVE,213.06,339.04,59.975,1492546503,"201051344001230","219011344069620",25.58,6.70,0,329.73,346.56,14.8,12.4,0.088,664986.5,664986.5,1997,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546511,1873503.00
04/18/2017 16:15,2,0.543,ACTIVE,213.51,340.85,59.975,1492546503,"201051344000582","219011344069620",30.38,6.70,0,331.53,347.46,16.7,14.2,0.102,654981.1,654981.1,1990,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546512,1873504.00
04/18/2017 16:15,2,0.557,ACTIVE,212.61,339.34,59.975,1492546503,"201051344000955","219011344069620",30.69,7.00,0,331.53,346.26,17.3,14.8,0.102,673318.6,673318.6,1997,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546513,1873505.00
04/18/2017 16:15,2,0.227,ACTIVE,212.16,441.84,59.965,1492546503,"274151322000094","219011344069620",41.93,10.30,0,333.93,446.65,9.7,7.5,0.049,761620.1,761620.1,2036,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546514,1873506.00
04/18/2017 16:15,2,0.518,ACTIVE,213.51,338.74,59.970,1492546503,"201051344000579","219011344069620",30.59,6.70,0,330.63,346.56,16.1,13.6,0.088,684675.4,684675.4,1995,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546515,1873507.00
04/18/2017 16:15,2,0.570,ACTIVE,212.83,339.34,59.928,1492546503,"201051344000890","219011344069620",30.08,7.30,0,331.53,346.86,17.4,14.9,0.102,667166.8,667166.8,1995,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546516,1873508.00
04/18/2017 16:15,2,0.562,ACTIVE,213.29,339.95,59.970,1492546503,"201051344000438","219011344069620",30.28,7.00,0,332.13,348.06,17.3,14.8,0.102,670050.9,670050.9,1992,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546517,1873509.00
04/18/2017 16:15,2,0.561,ACTIVE,213.29,338.44,59.970,1492546503,"201051344000417","219011344069620",20.24,6.70,0,331.23,344.15,11.5,9.2,0.062,631743.4,631743.4,2006,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546518,1873510.00
04/18/2017 16:15,2,0.426,ACTIVE,212.16,337.54,59.975,1492546503,"274151322000083","219011344069620",29.34,9.30,0,332.73,343.25,12.6,10.3,0.080,923079.2,923079.2,1993,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546519,1873511.00
04/18/2017 16:15,2,0.441,ACTIVE,212.83,336.94,59.970,1492546503,"274151322000076","219011344069620",29.60,9.00,0,333.93,343.85,13.2,10.8,0.071,983822.1,983822.1,1991,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546520,1873512.00
