ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 16:15,2,0.490,ACTIVE,213.29,338.74,60.012,1492546503,"201051344000868","219011344069620",30.12,6.70,0,330.63,346.86,15.0,12.5,0.084,665693.5,665693.5,1997,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546521,1873513.00
04/18/2017 16:15,2,0.424,ACTIVE,212.16,336.64,59.959,1492546503,"274151322000095","219011344069620",29.42,9.00,0,332.73,342.35,12.7,10.3,0.066,974408.1,974408.1,1991,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546522,1873514.00
04/18/2017 16:15,2,0.469,ACTIVE,213.29,339.34,59.975,1492546503,"201051344000988","219011344069620",19.76,6.70,0,329.43,344.15,9.4,7.1,0.057,606810.7,606810.7,1995,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546522,1873515.00
04/18/2017 16:15,2,0.553,ACTIVE,212.83,338.74,59.981,1492546503,"201051344001025","219011344069620",30.04,6.70,0,331.53,348.36,16.9,14.3,0.106,669323.2,669323.2,1996,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546523,1873516.00
04/18/2017 16:15,2,0.510,ACTIVE,213.29,338.44,59.981,1492546503,"201051344000458","219011344069620",29.28,8.00,0,331.23,345.96,15.1,12.7,0.097,677933.1,677933.1,1990,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546524,1873517.00
04/18/2017 16:15,2,0.502,ACTIVE,213.96,339.95,59.996,1492546503,"201051344000853","219011344069620",29.40,6.70,0,332.43,346.86,15.0,12.5,0.093,678282.2,678282.2,1992,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546525,1873518.00
04/18/2017 16:15,2,0.541,ACTIVE,213.29,340.55,59.965,1492546503,"201051344000685","219011344069620",30.04,7.00,0,332.13,347.76,16.6,14.0,0.102,670147.8,670147.8,2000,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546526,1873519.00
04/18/2017 16:15,2,0.535,ACTIVE,213.29,340.55,59.975,1492546503,"201051344000917","219011344069620",29.92,8.00,0,331.83,348.66,16.2,13.7,0.106,666755.6,666755.6,1996,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546527,1873520.00
04/18/2017 16:15,2,0.521,ACTIVE,213.29,339.95,59.986,1492546503,"201051344001145","219011344069620",30.30,6.70,0,332.73,347.76,16.1,13.6,0.102,674592.5,674592.5,1996,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546528,1873521.00
04/18/2017 16:15,2,0.553,ACTIVE,213.29,339.95,59.949,1492546503,"201051344000651","219011344069620",30.20,6.70,0,332.13,347.16,16.9,14.4,0.106,663398.6,663398.6,1994,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546529,1873522.00
04/18/2017 16:15,2,0.400,ACTIVE,211.70,337.24,59.975,1492546503,"274151322000088","219011344069620",28.63,9.00,0,332.13,342.65,11.7,9.3,0.057,884644.0,884644.0,1994,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546530,1873523.00
04/18/2017 16:15,2,0.236,ACTIVE,212.83,443.94,59.954,1492546503,"274151322000068","219011344069620",42.20,11.30,0,335.14,449.65,10.3,8.0,0.053,762003.3,762003.3,2032,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546530,1873524.00
04/18/2017 16:15,2,0.535,ACTIVE,212.83,339.04,59.981,1492546503,"201051344001135","219011344069620",30.06,7.00,0,330.93,346.86,16.3,13.8,0.097,659086.6,659086.6,1998,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546531,1873525.00
04/18/2017 16:15,2,0.496,ACTIVE,212.83,338.14,60.002,1492546503,"201051344000594","219011344069620",30.53,6.70,0,329.73,346.26,15.3,12.9,0.088,679785.3,679785.3,1996,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546532,1873526.00
04/18/2017 16:15,2,0.541,ACTIVE,213.29,339.34,59.959,1492546503,"201051344001203","219011344069620",29.80,7.00,0,332.43,348.66,16.4,13.9,0.102,667709.6,667709.6,1994,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546533,1873527.00
04/18/2017 16:15,2,0.410,ACTIVE,212.16,336.64,59.991,1492546503,"274151322000054","219011344069620",29.42,9.70,0,332.13,342.65,12.3,9.9,0.062,902799.3,902799.3,1988,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546534,1873528.00
04/18/2017 16:15,2,0.496,ACTIVE,213.51,338.14,59.970,1492546503,"201051344000867","219011344069620",29.22,7.70,0,330.63,345.06,14.7,12.2,0.084,664688.1,664688.1,2000,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546535,1873529.00
04/18/2017 16:15,2,0.564,ACTIVE,213.29,339.95,59.965,1492546503,"201051344001093","219011344069620",30.34,7.70,0,332.43,349.56,17.4,14.8,0.102,666501.1,666501.1,1995,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546536,1873530.00
04/18/2017 16:15,2,0.434,ACTIVE,213.29,338.44,59.986,1492546503,"201051344000900","219011344069620",29.48,7.00,0,331.23,345.66,13.0,10.6,0.084,685878.1,685878.1,2000,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546537,1873531.00
04/18/2017 16:15,2,0.500,ACTIVE,213.51,338.44,59.933,1492546503,"201051344000648","219011344069620",29.88,6.70,0,331.23,345.66,15.2,12.7,0.084,675355.5,675355.5,1996,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546538,1873532.00
04/18/2017 16:15,2,0.508,ACTIVE,213.51,338.14,59.981,1492546503,"201051344000569","219011344069620",29.24,7.00,0,330.93,346.86,15.1,12.6,0.088,688162.0,688162.0,1991,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546539,1873533.00
04/18/2017 16:15,2,0.480,ACTIVE,213.29,338.14,59.959,1492546503,"201051344000983","219011344069620",29.66,7.00,0,330.33,345.36,14.4,12.0,0.093,678873.1,678873.1,1991,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546539,1873534.00
04/18/2017 16:15,2,0.479,ACTIVE,213.51,338.74,59.959,1492546503,"201051344001158","219011344069620",29.60,6.00,0,330.33,346.86,14.4,12.0,0.088,664573.8,664573.8,1996,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546540,1873535.00
04/18/2017 16:15,2,0.506,ACTIVE,213.96,339.65,59.965,1492546503,"201051344000576","219011344069620",29.28,6.70,0,331.83,346.86,15.1,12.6,0.088,678640.0,678640.0,1998,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546541,1873536.00
04/18/2017 16:15,2,0.412,ACTIVE,212.38,337.54,59.959,1492546503,"274151322000087","219011344069620",29.14,12.70,0,332.73,343.25,12.2,9.8,0.057,874835.6,874835.6,2014,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492546542,1873537.00
04/18/2017 16:30,2,0.436,ACTIVE,214.19,340.25,59.965,1492547404,"201051344000645","219011344069620",29.96,7.70,0,332.43,346.86,13.2,10.8,0.071,677814.9,677814.9,1994,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547405,1873538.00
04/18/2017 16:30,2,0.373,ACTIVE,212.38,338.14,59.959,1492547404,"274151322000085","219011344069620",28.80,9.30,0,332.73,342.35,10.9,8.6,0.057,899902.0,899902.0,1988,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547406,1873539.00
04/18/2017 16:30,2,0.475,ACTIVE,214.41,341.45,59.949,1492547404,"201051344000633","219011344069620",28.53,7.00,0,331.83,349.26,13.7,11.3,0.075,664260.6,664260.6,1999,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547407,1873540.00
04/18/2017 16:30,2,0.465,ACTIVE,213.74,339.65,59.922,1492547404,"201051344000469","219011344069620",30.00,6.00,0,330.63,346.56,14.2,11.7,0.075,667075.2,667075.2,1993,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547408,1873541.00
04/18/2017 16:30,2,0.482,ACTIVE,213.29,339.95,59.965,1492547404,"201051344000646","219011344069620",30.04,7.00,0,330.63,348.66,14.7,12.3,0.084,660648.6,660648.6,1996,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547409,1873542.00
04/18/2017 16:30,2,0.408,ACTIVE,212.16,336.34,59.991,1492547404,"274151322000052","219011344069620",28.71,9.30,0,330.93,342.65,11.9,9.6,0.071,932395.7,932395.7,1993,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547409,1873543.00
04/18/2017 16:30,2,0.508,ACTIVE,213.74,341.15,59.959,1492547404,"201051344000585","219011344069620",29.04,7.00,0,331.53,348.06,14.9,12.5,0.088,671741.8,671741.8,1997,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547410,1873544.00
04/18/2017 16:30,2,0.488,ACTIVE,213.51,339.34,59.986,1492547404,"201051344001230","219011344069620",29.26,7.00,0,330.93,345.96,14.5,12.1,0.088,664989.2,664989.2,1998,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547411,1873545.00
04/18/2017 16:30,2,0.500,ACTIVE,213.96,340.55,59.949,1492547404,"201051344000582","219011344069620",29.70,6.70,0,331.83,348.36,15.0,12.6,0.080,654984.0,654984.0,1991,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547412,1873546.00
04/18/2017 16:30,2,0.508,ACTIVE,213.29,339.34,59.959,1492547404,"201051344000955","219011344069620",30.43,7.30,0,330.63,346.86,15.7,13.2,0.088,673321.7,673321.7,1998,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547413,1873547.00
04/18/2017 16:30,2,0.219,ACTIVE,212.38,430.72,59.954,1492547404,"274151322000094","219011344069620",40.83,10.30,0,334.24,443.64,9.1,6.9,0.049,761621.7,761621.7,2037,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547414,1873548.00
04/18/2017 16:30,2,0.486,ACTIVE,213.74,339.34,59.954,1492547404,"201051344000579","219011344069620",30.06,6.70,0,332.13,347.16,14.8,12.4,0.075,684678.2,684678.2,1996,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547415,1873549.00
04/18/2017 16:30,2,0.518,ACTIVE,213.51,339.34,59.954,1492547404,"201051344000890","219011344069620",29.80,7.30,0,330.93,348.66,15.7,13.2,0.084,667169.8,667169.8,1996,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547416,1873550.00
04/18/2017 16:30,2,0.498,ACTIVE,213.74,339.95,59.965,1492547404,"201051344000438","219011344069620",30.77,7.00,0,332.13,348.96,15.5,13.1,0.084,670053.9,670053.9,1993,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547417,1873551.00
04/18/2017 16:30,2,0.516,ACTIVE,213.74,339.04,60.007,1492547404,"201051344000417","219011344069620",20.08,7.00,0,331.83,345.66,10.5,8.2,0.053,631745.4,631745.4,2007,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547418,1873552.00
04/18/2017 16:30,2,0.389,ACTIVE,212.38,337.84,59.949,1492547404,"274151322000083","219011344069620",28.86,9.30,0,331.83,342.95,11.3,9.0,0.071,923081.2,923081.2,1994,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547419,1873553.00
04/18/2017 16:30,2,0.398,ACTIVE,213.06,337.24,59.954,1492547404,"274151322000076","219011344069620",29.34,9.30,0,333.63,343.25,11.8,9.5,0.066,983824.3,983824.3,1992,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547420,1873554.00
04/18/2017 16:30,2,0.471,ACTIVE,213.74,339.04,59.981,1492547404,"201051344000868","219011344069620",29.08,7.00,0,330.93,346.56,13.9,11.5,0.084,665696.2,665696.2,1998,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547421,1873555.00
04/18/2017 16:30,2,0.377,ACTIVE,212.16,337.84,59.949,1492547404,"274151322000095","219011344069620",29.60,8.50,0,331.83,342.05,11.3,9.0,0.066,974410.1,974410.1,1992,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547421,1873556.00
04/18/2017 16:30,2,0.428,ACTIVE,213.51,339.34,59.954,1492547404,"201051344000988","219011344069620",19.88,6.70,0,330.93,345.66,8.7,6.4,0.053,606812.1,606812.1,1996,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547422,1873557.00
04/18/2017 16:30,2,0.484,ACTIVE,213.29,339.34,59.938,1492547404,"201051344001025","219011344069620",30.63,6.70,0,332.13,348.06,15.1,12.6,0.080,669326.2,669326.2,1997,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547423,1873558.00
04/18/2017 16:30,2,0.475,ACTIVE,213.51,338.74,59.954,1492547404,"201051344000458","219011344069620",29.38,8.00,0,331.83,345.96,14.2,11.7,0.080,677935.8,677935.8,1991,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547424,1873559.00
04/18/2017 16:30,2,0.449,ACTIVE,214.41,341.15,59.954,1492547404,"201051344000853","219011344069620",30.28,6.70,0,332.43,348.66,13.8,11.4,0.080,678284.7,678284.7,1993,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547425,1873560.00
04/18/2017 16:30,2,0.482,ACTIVE,213.96,341.15,59.954,1492547404,"201051344000685","219011344069620",30.55,7.00,0,332.13,349.26,14.9,12.5,0.093,670150.7,670150.7,2001,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547426,1873561.00
04/18/2017 16:30,2,0.475,ACTIVE,213.96,340.55,59.959,1492547404,"201051344000917","219011344069620",30.65,8.00,0,331.83,348.36,14.8,12.4,0.084,666758.4,666758.4,1997,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547427,1873562.00
04/18/2017 16:30,2,0.479,ACTIVE,213.74,340.55,59.959,1492547404,"201051344001145","219011344069620",29.92,6.70,0,332.43,350.47,14.6,12.1,0.084,674595.3,674595.3,1997,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547428,1873563.00
04/18/2017 16:30,2,0.516,ACTIVE,213.96,340.85,59.954,1492547404,"201051344000651","219011344069620",29.64,6.70,0,332.43,348.36,15.5,13.0,0.084,663401.6,663401.6,1995,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547429,1873564.00
04/18/2017 16:30,2,0.371,ACTIVE,212.16,336.64,59.949,1492547404,"274151322000088","219011344069620",28.37,9.30,0,331.23,341.45,10.7,8.4,0.062,884645.9,884645.9,1995,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547430,1873565.00
04/18/2017 16:30,2,0.234,ACTIVE,213.06,435.83,59.949,1492547404,"274151322000068","219011344069620",41.47,11.70,0,334.54,446.65,9.8,7.6,0.049,762005.0,762005.0,2033,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547431,1873566.00
04/18/2017 16:30,2,0.510,ACTIVE,213.29,339.34,59.954,1492547404,"201051344001135","219011344069620",28.63,7.00,0,331.83,347.76,14.8,12.4,0.093,659089.5,659089.5,1999,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547432,1873567.00
04/18/2017 16:30,2,0.480,ACTIVE,213.51,338.74,59.975,1492547404,"201051344000594","219011344069620",29.82,7.00,0,330.03,347.76,14.5,12.1,0.084,679788.0,679788.0,1997,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547433,1873568.00
04/18/2017 16:30,2,0.506,ACTIVE,213.74,339.95,59.928,1492547404,"201051344001203","219011344069620",29.52,7.00,0,331.83,348.36,15.2,12.7,0.088,667712.5,667712.5,1995,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547434,1873569.00
04/18/2017 16:30,2,0.391,ACTIVE,212.38,337.84,59.949,1492547404,"274151322000054","219011344069620",28.92,9.70,0,331.23,342.35,11.5,9.1,0.066,902801.3,902801.3,1989,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547435,1873570.00
04/18/2017 16:30,2,0.469,ACTIVE,213.96,338.74,59.938,1492547404,"201051344000867","219011344069620",29.56,7.70,0,331.53,346.56,14.0,11.6,0.075,664690.6,664690.6,2001,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547436,1873571.00
04/18/2017 16:30,2,0.521,ACTIVE,213.96,341.15,59.970,1492547404,"201051344001093","219011344069620",30.61,7.70,0,331.23,350.17,16.2,13.7,0.084,666504.2,666504.2,1996,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547437,1873572.00
04/18/2017 16:30,2,0.414,ACTIVE,213.74,339.34,59.928,1492547404,"201051344000900","219011344069620",29.38,7.00,0,331.53,346.26,12.4,10.0,0.080,685880.3,685880.3,2001,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547438,1873573.00
04/18/2017 16:30,2,0.486,ACTIVE,213.96,339.34,59.954,1492547404,"201051344000648","219011344069620",29.50,6.70,0,331.83,345.66,14.6,12.1,0.080,675358.2,675358.2,1997,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547439,1873574.00
04/18/2017 16:30,2,0.480,ACTIVE,213.96,339.65,59.965,1492547404,"201051344000569","219011344069620",29.92,7.00,0,331.83,345.36,14.6,12.1,0.084,688164.7,688164.7,1992,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547439,1873575.00
04/18/2017 16:30,2,0.461,ACTIVE,213.74,338.74,59.965,1492547404,"201051344000983","219011344069620",30.04,7.00,0,330.33,345.36,14.0,11.6,0.084,678875.6,678875.6,1992,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547440,1873576.00
04/18/2017 16:30,2,0.453,ACTIVE,213.96,339.34,59.959,1492547404,"201051344001158","219011344069620",30.20,6.00,0,331.53,346.26,13.9,11.5,0.084,664576.3,664576.3,1997,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547441,1873577.00
04/18/2017 16:30,2,0.494,ACTIVE,214.41,340.85,59.928,1492547404,"201051344000576","219011344069620",29.10,7.00,0,331.23,347.16,14.6,12.1,0.080,678642.7,678642.7,1999,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547442,1873578.00
04/18/2017 16:30,2,0.400,ACTIVE,212.83,337.84,59.959,1492547404,"274151322000087","219011344069620",28.86,12.70,0,332.13,342.35,11.8,9.4,0.062,874837.6,874837.6,2015,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492547443,1873579.00
04/18/2017 16:45,2,0.754,ACTIVE,214.41,342.95,59.928,1492548303,"201051344000645","219011344069620",30.81,7.70,0,333.33,353.47,23.6,20.9,0.164,677818.1,677818.1,1995,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548305,1873580.00
04/18/2017 16:45,2,0.715,ACTIVE,212.83,340.55,59.954,1492548303,"274151322000085","219011344069620",29.48,9.70,0,331.23,347.46,21.3,18.7,0.133,899904.7,899904.7,1989,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548306,1873581.00
04/18/2017 16:45,2,0.764,ACTIVE,214.64,345.06,59.959,1492548303,"201051344000633","219011344069620",31.17,7.30,0,332.43,354.07,24.1,21.4,0.172,664264.0,664264.0,2000,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548306,1873582.00
04/18/2017 16:45,2,0.787,ACTIVE,214.19,343.85,59.954,1492548303,"201051344000469","219011344069620",30.69,6.30,0,331.53,354.07,24.5,21.7,0.181,667078.7,667078.7,1994,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548307,1873583.00
04/18/2017 16:45,2,0.844,ACTIVE,213.96,344.15,59.954,1492548303,"201051344000646","219011344069620",30.85,7.30,0,332.13,354.37,26.4,23.5,0.194,660652.3,660652.3,1997,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548308,1873584.00
04/18/2017 16:45,2,0.748,ACTIVE,212.83,339.95,59.959,1492548303,"274151322000052","219011344069620",30.06,9.30,0,331.53,348.66,22.7,20.0,0.141,932398.7,932398.7,1994,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548309,1873585.00
04/18/2017 16:45,2,0.863,ACTIVE,214.41,345.06,60.007,1492548303,"201051344000585","219011344069620",30.93,7.70,0,333.03,354.67,27.1,24.2,0.190,671745.6,671745.6,1998,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548310,1873586.00
04/18/2017 16:45,2,0.850,ACTIVE,213.96,342.95,59.981,1492548303,"201051344001230","219011344069620",30.34,7.30,0,330.93,352.87,26.2,23.3,0.199,664992.8,664992.8,1999,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548311,1873587.00
04/18/2017 16:45,2,0.859,ACTIVE,214.64,344.76,59.965,1492548303,"201051344000582","219011344069620",30.61,7.00,0,333.33,355.28,26.7,23.9,0.190,654987.7,654987.7,1992,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548312,1873588.00
04/18/2017 16:45,2,0.875,ACTIVE,213.96,343.85,59.938,1492548303,"201051344000955","219011344069620",30.79,7.70,0,331.23,356.48,27.3,24.4,0.199,673325.6,673325.6,1999,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548313,1873589.00
04/18/2017 16:45,2,0.244,ACTIVE,212.83,468.59,59.959,1492548303,"274151322000094","219011344069620",44.85,11.00,0,333.93,470.99,11.4,9.1,0.057,761623.5,761623.5,2038,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548314,1873590.00
04/18/2017 16:45,2,0.820,ACTIVE,214.19,342.95,59.970,1492548303,"201051344000579","219011344069620",30.51,7.30,0,332.43,353.47,25.4,22.6,0.172,684681.8,684681.8,1997,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548314,1873591.00
04/18/2017 16:45,2,0.896,ACTIVE,213.96,343.85,59.965,1492548303,"201051344000890","219011344069620",30.71,7.70,0,332.13,354.67,27.9,25.0,0.190,667173.8,667173.8,1997,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548315,1873592.00
04/18/2017 16:45,2,0.871,ACTIVE,214.41,343.55,59.954,1492548303,"201051344000438","219011344069620",31.21,7.30,0,333.03,356.78,27.6,24.7,0.194,670057.9,670057.9,1994,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548316,1873593.00
04/18/2017 16:45,2,0.900,ACTIVE,214.41,342.65,59.970,1492548303,"201051344000417","219011344069620",20.08,7.00,0,332.73,349.26,18.3,15.8,0.124,631747.8,631747.8,2008,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548317,1873594.00
04/18/2017 16:45,2,0.736,ACTIVE,213.29,338.74,59.965,1492548303,"274151322000083","219011344069620",29.84,9.70,0,330.93,348.66,22.3,19.6,0.137,923084.0,923084.0,1995,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548318,1873595.00
04/18/2017 16:45,2,0.754,ACTIVE,213.29,343.85,59.954,1492548303,"274151322000076","219011344069620",30.43,9.70,0,331.53,349.56,23.3,20.5,0.159,983827.2,983827.2,1993,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548319,1873596.00
04/18/2017 16:45,2,0.793,ACTIVE,213.96,343.25,59.959,1492548303,"201051344000868","219011344069620",30.63,7.30,0,331.83,352.87,24.6,21.9,0.172,665699.5,665699.5,1999,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548320,1873597.00
04/18/2017 16:45,2,0.740,ACTIVE,212.61,343.55,59.954,1492548303,"274151322000095","219011344069620",30.28,9.00,0,330.63,348.06,22.7,20.0,0.141,974412.9,974412.9,1993,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548321,1873598.00
04/18/2017 16:45,2,0.793,ACTIVE,213.96,342.65,59.965,1492548303,"201051344000988","219011344069620",19.68,7.00,0,331.23,349.26,15.8,13.4,0.110,606814.1,606814.1,1997,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548322,1873599.00
04/18/2017 16:45,2,0.881,ACTIVE,214.19,343.55,59.981,1492548303,"201051344001025","219011344069620",30.87,7.00,0,332.73,355.28,27.6,24.7,0.194,669330.0,669330.0,1998,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548323,1873600.00
04/18/2017 16:45,2,0.791,ACTIVE,213.96,342.95,59.965,1492548303,"201051344000458","219011344069620",30.49,8.50,0,332.13,352.57,24.5,21.7,0.186,677939.2,677939.2,1992,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548323,1873601.00
04/18/2017 16:45,2,0.793,ACTIVE,214.64,344.76,60.007,1492548303,"201051344000853","219011344069620",30.45,7.30,0,333.93,354.07,24.5,21.7,0.172,678288.1,678288.1,1994,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548324,1873602.00
04/18/2017 16:45,2,0.859,ACTIVE,214.64,345.06,59.965,1492548303,"201051344000685","219011344069620",30.91,7.30,0,333.03,355.28,26.9,24.1,0.203,670154.4,670154.4,2002,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548325,1873603.00
04/18/2017 16:45,2,0.861,ACTIVE,214.41,345.06,59.959,1492548303,"201051344000917","219011344069620",30.61,8.50,0,331.53,355.28,26.8,23.9,0.199,666762.1,666762.1,1998,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548326,1873604.00
04/18/2017 16:45,2,0.855,ACTIVE,214.41,344.45,59.970,1492548303,"201051344001145","219011344069620",30.89,7.00,0,333.63,355.58,26.8,23.9,0.199,674598.9,674598.9,1998,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548327,1873605.00
04/18/2017 16:45,2,0.893,ACTIVE,214.41,345.06,59.991,1492548303,"201051344000651","219011344069620",30.36,7.00,0,333.03,355.28,27.5,24.6,0.203,663405.5,663405.5,1996,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548328,1873606.00
04/18/2017 16:45,2,0.715,ACTIVE,212.61,339.95,59.954,1492548303,"274151322000088","219011344069620",29.52,9.70,0,330.63,348.06,21.4,18.7,0.133,884648.5,884648.5,1996,0,0,0,L,1151911521,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548329,1873607.00
04/18/2017 16:45,2,0.398,ACTIVE,213.51,454.16,59.954,1492548303,"274151322000068","219011344069620",43.48,12.30,0,335.44,474.00,18.0,15.5,0.097,762007.0,762007.0,2034,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548330,1873608.00
04/18/2017 16:45,2,0.867,ACTIVE,213.96,343.55,59.991,1492548303,"201051344001135","219011344069620",30.99,7.30,0,332.73,354.67,27.2,24.4,0.194,659093.2,659093.2,2000,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548331,1873609.00
04/18/2017 16:45,2,0.814,ACTIVE,213.74,343.25,59.991,1492548303,"201051344000594","219011344069620",30.73,7.30,0,330.63,352.57,25.3,22.5,0.181,679791.5,679791.5,1998,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548332,1873610.00
04/18/2017 16:45,2,0.865,ACTIVE,214.41,343.85,59.986,1492548303,"201051344001203","219011344069620",30.97,7.30,0,333.03,356.18,27.2,24.3,0.203,667716.2,667716.2,1996,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548333,1873611.00
04/18/2017 16:45,2,0.740,ACTIVE,212.83,341.45,59.949,1492548303,"274151322000054","219011344069620",29.78,10.00,0,329.73,348.66,22.3,19.6,0.141,902804.1,902804.1,1990,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548334,1873612.00
04/18/2017 16:45,2,0.797,ACTIVE,214.41,342.35,59.922,1492548303,"201051344000867","219011344069620",30.55,8.00,0,331.53,352.57,24.8,22.0,0.177,664694.1,664694.1,2002,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548335,1873613.00
04/18/2017 16:45,2,0.893,ACTIVE,214.41,344.76,59.986,1492548303,"201051344001093","219011344069620",31.13,8.00,0,333.03,354.97,28.2,25.3,0.199,666508.3,666508.3,1997,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548335,1873614.00
04/18/2017 16:45,2,0.750,ACTIVE,214.19,343.85,59.959,1492548303,"201051344000900","219011344069620",30.40,7.30,0,331.23,353.17,23.1,20.4,0.177,685883.3,685883.3,2002,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548336,1873615.00
04/18/2017 16:45,2,0.803,ACTIVE,214.41,343.25,59.954,1492548303,"201051344000648","219011344069620",30.69,6.70,0,332.13,353.77,25.0,22.2,0.177,675361.7,675361.7,1998,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548337,1873616.00
04/18/2017 16:45,2,0.807,ACTIVE,214.19,342.95,59.959,1492548303,"201051344000569","219011344069620",30.97,7.30,0,332.13,353.47,25.4,22.5,0.186,688168.2,688168.2,1993,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548338,1873617.00
04/18/2017 16:45,2,0.779,ACTIVE,214.19,342.35,59.954,1492548303,"201051344000983","219011344069620",31.11,7.70,0,331.83,352.87,24.6,21.8,0.181,678879.0,678879.0,1993,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548339,1873618.00
04/18/2017 16:45,2,0.779,ACTIVE,214.41,343.55,59.991,1492548303,"201051344001158","219011344069620",30.93,6.30,0,331.83,353.47,24.5,21.7,0.181,664579.7,664579.7,1998,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548340,1873619.00
04/18/2017 16:45,2,0.811,ACTIVE,214.64,345.06,59.954,1492548303,"201051344000576","219011344069620",30.38,7.30,0,333.03,353.77,25.0,22.2,0.172,678646.2,678646.2,2000,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548341,1873620.00
04/18/2017 16:45,2,0.740,ACTIVE,212.83,341.75,59.949,1492548303,"274151322000087","219011344069620",29.84,13.00,0,330.03,348.66,22.4,19.7,0.115,874840.4,874840.4,2016,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492548342,1873621.00
04/18/2017 17:00,2,0.717,ACTIVE,214.19,342.05,60.007,1492549203,"201051344000645","219011344069620",30.53,8.50,0,328.52,356.78,22.2,19.6,0.155,677823.5,677823.5,1996,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549204,1873622.00
04/18/2017 17:00,2,0.676,ACTIVE,212.38,337.54,59.991,1492549203,"274151322000085","219011344069620",29.32,10.00,0,323.11,350.47,20.1,17.4,0.119,899909.5,899909.5,1990,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549205,1873623.00
04/18/2017 17:00,2,0.738,ACTIVE,213.96,343.85,59.965,1492549203,"201051344000633","219011344069620",30.38,7.70,0,333.03,357.38,22.8,20.1,0.168,664269.4,664269.4,2001,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549206,1873624.00
04/18/2017 17:00,2,0.748,ACTIVE,213.74,342.05,60.039,1492549203,"201051344000469","219011344069620",30.32,7.00,0,332.13,356.18,22.9,20.2,0.164,667084.2,667084.2,1995,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549207,1873625.00
04/18/2017 17:00,2,0.789,ACTIVE,213.29,342.65,60.012,1492549203,"201051344000646","219011344069620",30.99,7.70,0,330.33,357.38,24.8,22.0,0.181,660658.4,660658.4,1998,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549208,1873626.00
04/18/2017 17:00,2,0.695,ACTIVE,211.93,339.65,59.996,1492549203,"274151322000052","219011344069620",29.98,10.00,0,323.41,351.07,21.1,18.4,0.137,932403.8,932403.8,1995,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549209,1873627.00
04/18/2017 17:00,2,0.801,ACTIVE,213.74,343.25,60.012,1492549203,"201051344000585","219011344069620",31.11,8.00,0,330.33,358.58,25.3,22.5,0.181,671751.8,671751.8,1999,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549210,1873628.00
04/18/2017 17:00,2,0.795,ACTIVE,213.51,341.45,59.996,1492549203,"201051344001230","219011344069620",30.36,7.70,0,327.32,356.48,24.5,21.7,0.177,664998.8,664998.8,2000,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549211,1873629.00
04/18/2017 17:00,2,0.803,ACTIVE,213.96,343.25,59.991,1492549203,"201051344000582","219011344069620",30.47,7.70,0,327.92,358.58,24.8,22.0,0.181,654993.8,654993.8,1993,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549212,1873630.00
04/18/2017 17:00,2,0.820,ACTIVE,213.29,341.75,60.034,1492549203,"201051344000955","219011344069620",30.61,8.00,0,332.13,358.88,25.5,22.7,0.181,673331.8,673331.8,2000,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549212,1873631.00
04/18/2017 17:00,2,0.443,ACTIVE,212.61,422.00,60.002,1492549203,"274151322000094","219011344069620",39.86,11.30,0,334.54,474.60,17.9,15.3,0.115,761627.7,761627.7,2039,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549213,1873632.00
04/18/2017 17:00,2,0.754,ACTIVE,213.74,341.75,59.996,1492549203,"201051344000579","219011344069620",30.32,7.70,0,331.53,357.08,23.2,20.5,0.159,684687.5,684687.5,1998,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549214,1873633.00
04/18/2017 17:00,2,0.828,ACTIVE,213.29,341.45,60.012,1492549203,"201051344000890","219011344069620",30.65,8.00,0,332.13,358.28,25.8,23.0,0.172,667180.2,667180.2,1998,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549215,1873634.00
04/18/2017 17:00,2,0.801,ACTIVE,213.51,342.65,59.986,1492549203,"201051344000438","219011344069620",31.21,8.00,0,333.03,360.08,25.3,22.5,0.177,670064.1,670064.1,1995,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549216,1873635.00
04/18/2017 17:00,2,0.836,ACTIVE,213.51,340.85,60.007,1492549203,"201051344000417","219011344069620",19.78,7.30,0,323.11,351.07,16.8,14.3,0.119,631751.8,631751.8,2009,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549217,1873636.00
04/18/2017 17:00,2,0.662,ACTIVE,212.61,340.55,60.007,1492549203,"274151322000083","219011344069620",29.58,10.00,0,325.22,351.07,19.9,17.3,0.124,923088.9,923088.9,1996,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549218,1873637.00
04/18/2017 17:00,2,0.668,ACTIVE,213.29,343.25,60.007,1492549203,"274151322000076","219011344069620",30.63,10.30,0,330.93,351.67,20.8,18.1,0.128,983832.4,983832.4,1994,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549219,1873638.00
04/18/2017 17:00,2,0.711,ACTIVE,213.29,341.15,60.034,1492549203,"201051344000868","219011344069620",30.51,7.70,0,328.22,355.58,22.0,19.3,0.155,665705.0,665705.0,2000,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549220,1873639.00
04/18/2017 17:00,2,0.654,ACTIVE,212.38,339.34,60.012,1492549203,"274151322000095","219011344069620",30.12,9.70,0,327.32,350.77,20.0,17.4,0.128,974417.9,974417.9,1994,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549221,1873640.00
04/18/2017 17:00,2,0.699,ACTIVE,213.51,341.75,60.028,1492549203,"201051344000988","219011344069620",19.68,7.70,0,323.41,351.67,14.0,11.6,0.106,606817.4,606817.4,1998,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549222,1873641.00
04/18/2017 17:00,2,0.789,ACTIVE,213.51,341.45,59.996,1492549203,"201051344001025","219011344069620",30.65,7.70,0,333.03,357.98,24.6,21.8,0.172,669336.2,669336.2,1999,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549223,1873642.00
04/18/2017 17:00,2,0.709,ACTIVE,213.51,341.15,60.002,1492549203,"201051344000458","219011344069620",30.12,9.30,0,332.73,354.97,21.6,19.0,0.150,677944.6,677944.6,1993,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549223,1873643.00
04/18/2017 17:00,2,0.699,ACTIVE,214.41,342.95,60.007,1492549203,"201051344000853","219011344069620",30.43,7.70,0,330.93,356.78,21.6,18.9,0.155,678293.5,678293.5,1995,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549224,1873644.00
04/18/2017 17:00,2,0.752,ACTIVE,213.74,343.55,60.002,1492549203,"201051344000685","219011344069620",31.07,7.70,0,332.73,358.28,23.7,21.0,0.172,670160.4,670160.4,2003,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549225,1873645.00
04/18/2017 17:00,2,0.764,ACTIVE,213.74,342.95,60.002,1492549203,"201051344000917","219011344069620",30.47,9.30,0,327.62,358.28,23.6,20.8,0.164,666768.1,666768.1,1999,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549226,1873646.00
04/18/2017 17:00,2,0.756,ACTIVE,213.74,342.35,59.965,1492549203,"201051344001145","219011344069620",30.81,7.70,0,331.23,358.88,23.6,20.9,0.168,674604.9,674604.9,1999,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549227,1873647.00
04/18/2017 17:00,2,0.783,ACTIVE,213.51,342.65,60.012,1492549203,"201051344000651","219011344069620",30.42,7.70,0,329.13,358.28,24.1,21.4,0.172,663411.6,663411.6,1997,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549228,1873648.00
04/18/2017 17:00,2,0.617,ACTIVE,211.93,340.55,60.002,1492549203,"274151322000088","219011344069620",29.16,10.00,0,323.41,350.47,18.2,15.7,0.115,884653.2,884653.2,1997,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549229,1873649.00
04/18/2017 17:00,2,0.447,ACTIVE,213.06,416.59,60.007,1492549203,"274151322000068","219011344069620",39.42,13.00,0,335.14,458.97,17.7,15.2,0.102,762011.5,762011.5,2035,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549230,1873650.00
04/18/2017 17:00,2,0.764,ACTIVE,213.29,341.15,60.002,1492549203,"201051344001135","219011344069620",30.75,8.00,0,330.03,357.98,23.8,21.1,0.168,659099.3,659099.3,2001,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549231,1873651.00
04/18/2017 17:00,2,0.709,ACTIVE,213.06,341.45,60.018,1492549203,"201051344000594","219011344069620",30.24,7.70,0,329.13,356.78,21.8,19.1,0.150,679797.1,679797.1,1999,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549232,1873652.00
04/18/2017 17:00,2,0.756,ACTIVE,213.74,341.45,60.012,1492549203,"201051344001203","219011344069620",30.69,8.00,0,329.43,358.88,23.5,20.8,0.177,667722.3,667722.3,1997,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549232,1873653.00
04/18/2017 17:00,2,0.625,ACTIVE,212.16,338.44,60.012,1492549203,"274151322000054","219011344069620",29.64,10.70,0,324.62,350.47,18.8,16.2,0.110,902808.9,902808.9,1991,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549234,1873654.00
04/18/2017 17:00,2,0.676,ACTIVE,213.51,340.25,60.002,1492549203,"201051344000867","219011344069620",30.71,8.50,0,327.92,355.28,21.1,18.4,0.141,664699.5,664699.5,2003,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549234,1873655.00
04/18/2017 17:00,2,0.828,ACTIVE,213.51,342.35,60.012,1492549203,"201051344001093","219011344069620",24.25,9.00,0,331.53,357.98,20.4,17.8,0.159,666514.6,666514.6,1998,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549235,1873656.00
