ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 17:00,2,0.635,ACTIVE,213.51,341.75,60.039,1492549203,"201051344000900","219011344069620",29.94,8.00,0,332.43,355.58,19.3,16.7,0.141,685888.3,685888.3,2003,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549236,1873657.00
04/18/2017 17:00,2,0.682,ACTIVE,213.74,341.15,60.002,1492549203,"201051344000648","219011344069620",30.42,7.30,0,328.22,355.58,21.0,18.4,0.141,675367.1,675367.1,1999,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549237,1873658.00
04/18/2017 17:00,2,0.686,ACTIVE,213.74,341.75,60.007,1492549203,"201051344000569","219011344069620",30.71,8.00,0,332.43,355.88,21.4,18.7,0.146,688173.7,688173.7,1994,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549238,1873659.00
04/18/2017 17:00,2,0.662,ACTIVE,213.74,341.15,60.012,1492549203,"201051344000983","219011344069620",30.69,8.00,0,332.73,355.58,20.6,18.0,0.146,678884.4,678884.4,1994,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549239,1873660.00
04/18/2017 17:00,2,0.666,ACTIVE,213.74,341.75,60.002,1492549203,"201051344001158","219011344069620",30.28,7.00,0,331.83,356.18,20.5,17.8,0.146,664585.0,664585.0,1999,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549240,1873661.00
04/18/2017 17:00,2,0.664,ACTIVE,213.96,342.35,60.002,1492549203,"201051344000576","219011344069620",30.91,7.70,0,327.62,356.18,20.8,18.2,0.141,678651.6,678651.6,2001,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549241,1873662.00
04/18/2017 17:00,2,0.615,ACTIVE,212.38,341.75,60.002,1492549203,"274151322000087","219011344069620",29.30,14.30,0,324.02,350.47,18.3,15.7,0.102,874845.2,874845.2,2017,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492549242,1873663.00
04/18/2017 17:15,2,0.500,ACTIVE,213.96,339.65,59.959,1492550103,"201051344000645","219011344069620",29.52,9.00,0,333.33,353.17,15.0,12.5,0.097,677826.5,677826.5,1997,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550104,1873664.00
04/18/2017 17:15,2,0.438,ACTIVE,212.83,336.64,59.970,1492550103,"274151322000085","219011344069620",28.61,10.30,0,333.63,347.16,12.7,10.3,0.066,899912.0,899912.0,1991,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550105,1873665.00
04/18/2017 17:15,2,0.506,ACTIVE,213.96,341.15,59.991,1492550103,"201051344000633","219011344069620",30.32,8.00,0,331.83,354.97,15.6,13.1,0.093,664272.5,664272.5,2002,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550106,1873666.00
04/18/2017 17:15,2,0.514,ACTIVE,213.74,339.65,59.991,1492550103,"201051344000469","219011344069620",30.26,7.00,0,331.53,353.47,15.8,13.3,0.097,667087.5,667087.5,1996,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550107,1873667.00
04/18/2017 17:15,2,0.543,ACTIVE,213.51,340.55,59.944,1492550103,"201051344000646","219011344069620",29.68,8.00,0,331.53,354.07,16.4,13.9,0.106,660661.8,660661.8,1999,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550108,1873668.00
04/18/2017 17:15,2,0.461,ACTIVE,212.38,338.74,59.944,1492550103,"274151322000052","219011344069620",29.32,10.30,0,333.33,347.46,13.7,11.3,0.084,932406.5,932406.5,1996,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550108,1873669.00
04/18/2017 17:15,2,0.559,ACTIVE,213.74,340.55,59.912,1492550103,"201051344000585","219011344069620",29.82,8.50,0,331.83,355.28,16.9,14.4,0.110,671755.3,671755.3,2000,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550109,1873670.00
04/18/2017 17:15,2,0.553,ACTIVE,213.51,339.65,59.991,1492550103,"201051344001230","219011344069620",29.22,8.00,0,330.93,353.17,16.3,13.8,0.106,665002.2,665002.2,2001,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550110,1873671.00
04/18/2017 17:15,2,0.549,ACTIVE,214.41,341.45,59.954,1492550103,"201051344000582","219011344069620",29.90,7.70,0,333.03,354.97,16.6,14.1,0.102,654997.3,654997.3,1994,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550111,1873672.00
04/18/2017 17:15,2,0.574,ACTIVE,213.29,339.95,59.954,1492550103,"201051344000955","219011344069620",29.92,8.00,0,330.63,352.87,17.4,14.9,0.106,673335.5,673335.5,2001,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550112,1873673.00
04/18/2017 17:15,2,0.283,ACTIVE,212.61,412.98,59.938,1492550103,"274151322000094","219011344069620",38.96,11.70,0,334.54,440.94,11.2,8.9,0.071,761629.7,761629.7,2040,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550113,1873674.00
04/18/2017 17:15,2,0.547,ACTIVE,213.96,339.65,59.938,1492550103,"201051344000579","219011344069620",29.76,8.00,0,332.73,352.57,16.5,14.0,0.093,684690.9,684690.9,1999,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550114,1873675.00
04/18/2017 17:15,2,0.568,ACTIVE,213.51,339.65,59.907,1492550103,"201051344000890","219011344069620",30.53,8.50,0,331.83,353.47,17.6,15.1,0.106,667183.8,667183.8,1999,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550115,1873676.00
04/18/2017 17:15,2,0.566,ACTIVE,213.96,340.85,59.949,1492550103,"201051344000438","219011344069620",30.38,8.00,0,333.03,353.47,17.4,14.9,0.102,670067.7,670067.7,1996,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550116,1873677.00
04/18/2017 17:15,2,0.578,ACTIVE,213.96,339.65,59.938,1492550103,"201051344000417","219011344069620",19.82,7.70,0,331.83,348.96,11.7,9.3,0.066,631754.1,631754.1,2010,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550117,1873678.00
04/18/2017 17:15,2,0.443,ACTIVE,212.61,340.55,59.944,1492550103,"274151322000083","219011344069620",29.04,10.30,0,333.63,347.16,13.1,10.7,0.080,923091.5,923091.5,1997,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550118,1873679.00
04/18/2017 17:15,2,0.457,ACTIVE,213.06,339.65,59.933,1492550103,"274151322000076","219011344069620",29.56,10.30,0,334.54,348.66,13.7,11.3,0.084,983835.1,983835.1,1995,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550119,1873680.00
04/18/2017 17:15,2,0.531,ACTIVE,213.51,339.65,59.949,1492550103,"201051344000868","219011344069620",28.73,8.00,0,332.43,353.47,15.5,13.0,0.097,665708.1,665708.1,2001,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550119,1873681.00
04/18/2017 17:15,2,0.441,ACTIVE,212.61,336.94,59.933,1492550103,"274151322000095","219011344069620",29.48,9.70,0,333.63,347.16,13.2,10.8,0.071,974420.5,974420.5,1995,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550120,1873682.00
04/18/2017 17:15,2,0.492,ACTIVE,213.51,339.65,59.944,1492550103,"201051344000988","219011344069620",19.40,7.70,0,332.73,350.47,9.7,7.5,0.066,606819.2,606819.2,1999,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550121,1873683.00
04/18/2017 17:15,2,0.564,ACTIVE,213.74,339.34,59.938,1492550103,"201051344001025","219011344069620",29.78,8.00,0,332.13,353.77,17.0,14.5,0.106,669339.7,669339.7,2000,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550122,1873684.00
04/18/2017 17:15,2,0.525,ACTIVE,213.51,339.34,59.981,1492550103,"201051344000458","219011344069620",29.68,9.30,0,332.43,351.67,15.8,13.3,0.097,677947.7,677947.7,1994,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550123,1873685.00
04/18/2017 17:15,2,0.516,ACTIVE,213.96,340.85,59.938,1492550103,"201051344000853","219011344069620",29.78,8.00,0,333.93,352.87,15.6,13.1,0.097,678296.6,678296.6,1996,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550124,1873686.00
04/18/2017 17:15,2,0.549,ACTIVE,213.96,340.85,59.944,1492550103,"201051344000685","219011344069620",30.02,8.00,0,332.73,354.97,16.7,14.2,0.110,670163.8,670163.8,2004,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550125,1873687.00
04/18/2017 17:15,2,0.553,ACTIVE,213.74,341.15,59.938,1492550103,"201051344000917","219011344069620",29.76,9.70,0,331.23,353.47,16.7,14.2,0.106,666771.5,666771.5,2000,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550126,1873688.00
04/18/2017 17:15,2,0.537,ACTIVE,213.96,340.85,59.933,1492550103,"201051344001145","219011344069620",30.36,7.70,0,333.93,354.67,16.6,14.0,0.106,674608.3,674608.3,2000,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550127,1873689.00
04/18/2017 17:15,2,0.561,ACTIVE,213.74,340.55,59.912,1492550103,"201051344000651","219011344069620",30.20,7.70,0,332.73,353.47,17.2,14.7,0.110,663415.1,663415.1,1998,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550128,1873690.00
04/18/2017 17:15,2,0.438,ACTIVE,212.16,339.04,59.928,1492550103,"274151322000088","219011344069620",27.81,10.30,0,332.73,345.96,12.3,10.0,0.057,884655.5,884655.5,1998,0,0,0,L,1151911521,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550129,1873691.00
04/18/2017 17:15,2,0.301,ACTIVE,213.29,419.60,59.954,1492550103,"274151322000068","219011344069620",39.68,13.00,0,335.74,439.74,12.1,9.8,0.062,762013.8,762013.8,2036,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550130,1873692.00
04/18/2017 17:15,2,0.559,ACTIVE,213.29,339.65,59.949,1492550103,"201051344001135","219011344069620",29.74,8.50,0,331.53,352.87,16.8,14.3,0.106,659102.7,659102.7,2002,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550131,1873693.00
04/18/2017 17:15,2,0.533,ACTIVE,213.29,339.04,59.938,1492550103,"201051344000594","219011344069620",29.96,8.00,0,330.63,351.37,16.2,13.7,0.097,679800.3,679800.3,2000,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550132,1873694.00
04/18/2017 17:15,2,0.562,ACTIVE,213.96,339.95,59.938,1492550103,"201051344001203","219011344069620",29.52,8.00,0,332.43,354.07,16.9,14.4,0.115,667725.6,667725.6,1998,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550132,1873695.00
04/18/2017 17:15,2,0.439,ACTIVE,212.38,339.34,59.938,1492550103,"274151322000054","219011344069620",29.36,11.00,0,332.43,346.56,13.0,10.6,0.075,902811.4,902811.4,1992,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550133,1873696.00
04/18/2017 17:15,2,0.520,ACTIVE,213.96,339.04,59.917,1492550103,"201051344000867","219011344069620",29.50,9.00,0,331.83,352.57,15.6,13.1,0.093,664702.5,664702.5,2004,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550134,1873697.00
04/18/2017 17:15,2,0.574,ACTIVE,213.74,340.55,59.944,1492550103,"201051344001093","219011344069620",30.63,9.00,0,329.13,352.57,17.8,15.3,0.102,666518.1,666518.1,1999,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550136,1873698.00
04/18/2017 17:15,2,0.477,ACTIVE,213.74,340.25,59.933,1492550103,"201051344000900","219011344069620",28.53,8.00,0,331.53,351.07,13.8,11.4,0.088,685890.9,685890.9,2004,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550137,1873699.00
04/18/2017 17:15,2,0.537,ACTIVE,213.74,339.34,59.922,1492550103,"201051344000648","219011344069620",29.36,7.70,0,332.43,351.67,16.0,13.5,0.097,675370.3,675370.3,2000,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550138,1873700.00
04/18/2017 17:15,2,0.531,ACTIVE,213.74,339.95,59.933,1492550103,"201051344000569","219011344069620",29.90,8.50,0,332.73,351.67,16.1,13.6,0.097,688176.9,688176.9,1995,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550139,1873701.00
04/18/2017 17:15,2,0.500,ACTIVE,213.74,339.65,59.928,1492550103,"201051344000983","219011344069620",30.49,8.50,0,332.73,352.27,15.5,13.0,0.097,678887.4,678887.4,1995,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550139,1873702.00
04/18/2017 17:15,2,0.518,ACTIVE,213.96,339.95,59.933,1492550103,"201051344001158","219011344069620",28.90,7.30,0,330.93,352.27,15.2,12.7,0.093,664588.0,664588.0,2000,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550140,1873703.00
04/18/2017 17:15,2,0.527,ACTIVE,214.19,340.55,59.959,1492550103,"201051344000576","219011344069620",29.80,8.00,0,332.13,351.97,15.9,13.4,0.084,678654.7,678654.7,2002,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550141,1873704.00
04/18/2017 17:15,2,0.451,ACTIVE,212.83,338.44,59.933,1492550103,"274151322000087","219011344069620",28.77,14.30,0,333.33,350.77,13.2,10.8,0.053,874847.7,874847.7,2018,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492550142,1873705.00
04/18/2017 17:30,2,0.557,ACTIVE,214.19,340.25,59.970,1492551004,"201051344000645","219011344069620",29.76,9.30,0,332.43,347.76,16.8,14.3,0.110,677829.7,677829.7,1998,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551005,1873706.00
04/18/2017 17:30,2,0.496,ACTIVE,212.61,339.65,59.965,1492551004,"274151322000085","219011344069620",29.12,10.70,0,333.33,346.26,14.7,12.3,0.080,899914.7,899914.7,1992,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551006,1873707.00
04/18/2017 17:30,2,0.580,ACTIVE,214.19,342.05,59.970,1492551004,"201051344000633","219011344069620",29.62,8.50,0,332.73,348.96,17.4,14.9,0.115,664275.9,664275.9,2003,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551007,1873708.00
04/18/2017 17:30,2,0.588,ACTIVE,213.96,340.25,59.959,1492551004,"201051344000469","219011344069620",29.58,7.70,0,330.63,347.46,17.6,15.1,0.115,667090.9,667090.9,1997,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551008,1873709.00
04/18/2017 17:30,2,0.600,ACTIVE,213.06,340.85,59.975,1492551004,"201051344000646","219011344069620",30.00,8.50,0,331.83,348.66,18.2,15.7,0.115,660665.3,660665.3,2000,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551009,1873710.00
04/18/2017 17:30,2,0.525,ACTIVE,212.16,337.84,59.954,1492551004,"274151322000052","219011344069620",29.44,10.70,0,333.03,346.56,15.7,13.2,0.097,932409.4,932409.4,1997,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551009,1873711.00
04/18/2017 17:30,2,0.619,ACTIVE,213.51,341.45,59.986,1492551004,"201051344000585","219011344069620",29.88,9.00,0,332.43,348.96,18.8,16.2,0.124,671759.0,671759.0,2001,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551010,1873712.00
04/18/2017 17:30,2,0.598,ACTIVE,213.29,339.95,59.954,1492551004,"201051344001230","219011344069620",30.08,8.50,0,330.93,347.46,18.2,15.7,0.124,665005.7,665005.7,2002,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551011,1873713.00
04/18/2017 17:30,2,0.600,ACTIVE,213.96,341.75,59.965,1492551004,"201051344000582","219011344069620",30.32,8.00,0,332.73,349.26,18.4,15.9,0.119,655000.9,655000.9,1995,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551012,1873714.00
04/18/2017 17:30,2,0.637,ACTIVE,213.06,340.25,59.970,1492551004,"201051344000955","219011344069620",29.46,9.00,0,330.93,347.76,19.1,16.5,0.124,673339.3,673339.3,2002,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551013,1873715.00
04/18/2017 17:30,2,0.324,ACTIVE,212.38,415.69,59.975,1492551004,"274151322000094","219011344069620",39.22,12.00,0,334.54,428.61,13.0,10.6,0.075,761632.0,761632.0,2041,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551014,1873716.00
04/18/2017 17:30,2,0.590,ACTIVE,213.74,339.95,59.981,1492551004,"201051344000579","219011344069620",30.45,8.50,0,331.23,347.16,18.2,15.7,0.110,684694.4,684694.4,2000,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551015,1873717.00
04/18/2017 17:30,2,0.633,ACTIVE,213.29,340.25,59.970,1492551004,"201051344000890","219011344069620",30.14,9.00,0,331.23,349.26,19.4,16.8,0.119,667187.7,667187.7,2000,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551016,1873718.00
04/18/2017 17:30,2,0.631,ACTIVE,213.51,340.85,60.023,1492551004,"201051344000438","219011344069620",29.76,8.50,0,333.03,349.26,19.1,16.5,0.119,670071.5,670071.5,1997,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551017,1873719.00
04/18/2017 17:30,2,0.635,ACTIVE,213.51,339.04,59.970,1492551004,"201051344000417","219011344069620",19.84,8.00,0,332.13,345.66,12.8,10.4,0.075,631756.4,631756.4,2011,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551018,1873720.00
04/18/2017 17:30,2,0.500,ACTIVE,212.38,337.24,59.970,1492551004,"274151322000083","219011344069620",29.44,10.70,0,332.73,349.86,14.9,12.4,0.084,923094.2,923094.2,1998,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551019,1873721.00
04/18/2017 17:30,2,0.512,ACTIVE,213.06,339.04,59.975,1492551004,"274151322000076","219011344069620",29.92,10.70,0,333.63,351.37,15.6,13.1,0.097,983838.0,983838.0,1996,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551019,1873722.00
04/18/2017 17:30,2,0.574,ACTIVE,213.74,339.65,59.959,1492551004,"201051344000868","219011344069620",29.78,8.00,0,331.23,347.16,17.4,14.8,0.110,665711.5,665711.5,2002,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551020,1873723.00
04/18/2017 17:30,2,0.506,ACTIVE,212.61,336.94,59.975,1492551004,"274151322000095","219011344069620",29.28,10.00,0,333.03,349.26,15.0,12.6,0.088,974423.3,974423.3,1996,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551021,1873724.00
04/18/2017 17:30,2,0.561,ACTIVE,213.74,339.95,59.959,1492551004,"201051344000988","219011344069620",19.06,8.50,0,330.93,345.96,10.8,8.5,0.071,606821.1,606821.1,2000,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551022,1873725.00
04/18/2017 17:30,2,0.613,ACTIVE,213.06,339.34,60.002,1492551004,"201051344001025","219011344069620",30.04,8.00,0,332.13,348.66,18.7,16.2,0.124,669343.4,669343.4,2001,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551023,1873726.00
04/18/2017 17:30,2,0.564,ACTIVE,213.74,339.65,59.986,1492551004,"201051344000458","219011344069620",30.20,9.70,0,332.43,346.86,17.3,14.8,0.115,677951.1,677951.1,1995,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551024,1873727.00
04/18/2017 17:30,2,0.572,ACTIVE,214.19,341.45,59.986,1492551004,"201051344000853","219011344069620",29.46,8.50,0,333.93,348.96,17.1,14.5,0.110,678299.9,678299.9,1997,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551025,1873728.00
04/18/2017 17:30,2,0.605,ACTIVE,213.51,342.35,59.970,1492551004,"201051344000685","219011344069620",29.46,9.00,0,332.13,349.86,18.1,15.6,0.124,670167.4,670167.4,2005,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551026,1873729.00
04/18/2017 17:30,2,0.592,ACTIVE,213.74,341.15,59.975,1492551004,"201051344000917","219011344069620",30.16,9.70,0,332.13,352.27,18.1,15.5,0.124,666775.0,666775.0,2001,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551027,1873730.00
04/18/2017 17:30,2,0.588,ACTIVE,213.51,341.15,59.981,1492551004,"201051344001145","219011344069620",30.28,8.00,0,333.03,349.26,18.1,15.5,0.119,674611.8,674611.8,2001,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551028,1873731.00
04/18/2017 17:30,2,0.619,ACTIVE,213.51,341.45,59.970,1492551004,"201051344000651","219011344069620",29.48,8.00,0,333.03,350.77,18.5,16.0,0.119,663418.8,663418.8,1999,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551028,1873732.00
04/18/2017 17:30,2,0.486,ACTIVE,212.16,337.54,59.970,1492551004,"274151322000088","219011344069620",28.43,10.70,0,332.43,353.47,13.9,11.5,0.080,884658.0,884658.0,1999,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551030,1873733.00
04/18/2017 17:30,2,0.326,ACTIVE,213.29,428.91,59.975,1492551004,"274151322000068","219011344069620",40.79,13.30,0,335.44,437.03,13.5,11.1,0.066,762016.3,762016.3,2037,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551030,1873734.00
04/18/2017 17:30,2,0.609,ACTIVE,213.06,340.25,59.975,1492551004,"201051344001135","219011344069620",29.62,9.00,0,332.13,348.66,18.4,15.8,0.119,659106.3,659106.3,2003,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551031,1873735.00
04/18/2017 17:30,2,0.572,ACTIVE,213.29,339.34,59.954,1492551004,"201051344000594","219011344069620",30.43,8.50,0,330.03,347.46,17.6,15.1,0.115,679803.7,679803.7,2001,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551032,1873736.00
04/18/2017 17:30,2,0.602,ACTIVE,213.74,340.55,59.981,1492551004,"201051344001203","219011344069620",29.96,8.50,0,332.73,349.86,18.3,15.7,0.119,667729.3,667729.3,1999,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551033,1873737.00
04/18/2017 17:30,2,0.490,ACTIVE,212.38,340.85,59.949,1492551004,"274151322000054","219011344069620",29.46,11.30,0,331.83,349.56,14.7,12.2,0.088,902814.1,902814.1,1993,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551034,1873738.00
04/18/2017 17:30,2,0.557,ACTIVE,213.96,339.65,59.970,1492551004,"201051344000867","219011344069620",30.26,9.30,0,331.83,347.16,17.1,14.6,0.106,664705.8,664705.8,2005,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551035,1873739.00
04/18/2017 17:30,2,0.629,ACTIVE,213.51,340.85,59.954,1492551004,"201051344001093","219011344069620",30.28,9.30,0,332.73,349.56,19.3,16.7,0.115,666522.0,666522.0,2000,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551036,1873740.00
04/18/2017 17:30,2,0.521,ACTIVE,213.51,339.95,59.970,1492551004,"201051344000900","219011344069620",29.44,8.50,0,332.13,347.46,15.6,13.1,0.110,685893.8,685893.8,2005,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551037,1873741.00
04/18/2017 17:30,2,0.576,ACTIVE,213.74,339.95,59.970,1492551004,"201051344000648","219011344069620",29.88,8.00,0,332.13,347.76,17.5,14.9,0.110,675373.6,675373.6,2001,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551038,1873742.00
04/18/2017 17:30,2,0.580,ACTIVE,213.74,339.95,59.922,1492551004,"201051344000569","219011344069620",29.86,9.00,0,331.83,347.46,17.6,15.0,0.115,688180.3,688180.3,1996,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551039,1873743.00
04/18/2017 17:30,2,0.559,ACTIVE,213.74,339.65,59.986,1492551004,"201051344000983","219011344069620",30.18,9.00,0,331.23,347.76,17.1,14.6,0.115,678890.6,678890.6,1996,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551039,1873744.00
04/18/2017 17:30,2,0.555,ACTIVE,213.74,339.65,59.959,1492551004,"201051344001158","219011344069620",29.98,7.70,0,331.53,348.36,16.9,14.4,0.115,664591.2,664591.2,2001,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551040,1873745.00
04/18/2017 17:30,2,0.582,ACTIVE,214.19,341.75,59.965,1492551004,"201051344000576","219011344069620",29.20,8.50,0,332.73,348.06,17.2,14.7,0.110,678658.0,678658.0,2003,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551041,1873746.00
04/18/2017 17:30,2,0.508,ACTIVE,212.61,339.04,59.954,1492551004,"274151322000087","219011344069620",28.55,14.70,0,332.43,344.45,14.7,12.3,0.080,874850.4,874850.4,2019,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551042,1873747.00
04/18/2017 17:45,2,0.289,ACTIVE,213.74,337.54,59.949,1492551903,"201051344000645","219011344069620",28.07,9.70,0,333.33,349.86,8.2,6.0,0.031,677832.1,677832.1,1999,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551905,1873748.00
04/18/2017 17:45,2,0.223,ACTIVE,212.38,336.04,59.933,1492551903,"274151322000085","219011344069620",27.49,10.70,0,333.03,344.45,6.2,4.1,0.027,899916.5,899916.5,1993,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551905,1873749.00
04/18/2017 17:45,2,0.299,ACTIVE,214.19,339.34,59.965,1492551903,"201051344000633","219011344069620",29.28,8.50,0,332.43,351.37,8.9,6.6,0.031,664278.4,664278.4,2004,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551906,1873750.00
04/18/2017 17:45,2,0.303,ACTIVE,213.51,336.34,59.949,1492551903,"201051344000469","219011344069620",29.62,7.70,0,331.83,349.26,9.1,6.8,0.031,667093.4,667093.4,1998,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551907,1873751.00
04/18/2017 17:45,2,0.311,ACTIVE,213.29,337.84,59.996,1492551903,"201051344000646","219011344069620",28.69,9.00,0,330.93,350.47,9.1,6.8,0.040,660668.0,660668.0,2001,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551908,1873752.00
04/18/2017 17:45,2,0.242,ACTIVE,211.93,334.54,59.949,1492551903,"274151322000052","219011344069620",27.97,11.00,0,332.13,344.76,6.9,4.8,0.022,932411.5,932411.5,1998,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551909,1873753.00
04/18/2017 17:45,2,0.324,ACTIVE,213.51,338.44,59.949,1492551903,"201051344000585","219011344069620",28.96,9.30,0,332.43,349.86,9.5,7.3,0.040,671761.8,671761.8,2002,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551910,1873754.00
04/18/2017 17:45,2,0.309,ACTIVE,213.51,337.24,59.944,1492551903,"201051344001230","219011344069620",28.75,9.00,0,330.63,348.96,9.0,6.8,0.035,665008.3,665008.3,2003,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551911,1873755.00
04/18/2017 17:45,2,0.324,ACTIVE,214.19,338.74,59.949,1492551903,"201051344000582","219011344069620",28.15,8.50,0,332.43,349.56,9.3,7.0,0.040,655003.6,655003.6,1996,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551912,1873756.00
04/18/2017 17:45,2,0.326,ACTIVE,213.29,336.94,59.944,1492551903,"201051344000955","219011344069620",29.70,9.30,0,331.23,349.86,9.9,7.6,0.040,673342.1,673342.1,2003,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551913,1873757.00
04/18/2017 17:45,2,0.137,ACTIVE,212.38,336.34,59.949,1492551903,"274151322000094","219011344069620",30.69,11.30,0,333.93,424.11,4.3,2.2,0.022,761633.5,761633.5,2042,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551914,1873758.00
04/18/2017 17:45,2,0.330,ACTIVE,213.74,336.34,59.944,1492551903,"201051344000579","219011344069620",28.78,9.00,0,331.83,349.56,9.6,7.4,0.035,684697.1,684697.1,2001,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551915,1873759.00
04/18/2017 17:45,2,0.340,ACTIVE,213.51,337.54,59.954,1492551903,"201051344000890","219011344069620",29.00,9.30,0,331.83,350.17,10.0,7.7,0.035,667190.5,667190.5,2001,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551916,1873760.00
04/18/2017 17:45,2,0.332,ACTIVE,213.74,337.54,59.928,1492551903,"201051344000438","219011344069620",29.18,9.00,0,331.83,350.17,9.8,7.5,0.031,670074.3,670074.3,1998,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551917,1873761.00
04/18/2017 17:45,2,0.389,ACTIVE,213.74,337.24,59.959,1492551903,"201051344000417","219011344069620",18.01,8.50,0,331.83,346.56,7.1,4.9,0.022,631758.2,631758.2,2012,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551918,1873762.00
04/18/2017 17:45,2,0.229,ACTIVE,212.61,336.64,59.949,1492551903,"274151322000083","219011344069620",26.38,11.00,0,332.73,344.76,6.2,4.0,0.027,923096.1,923096.1,1999,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551918,1873763.00
04/18/2017 17:45,2,0.230,ACTIVE,213.06,336.94,59.944,1492551903,"274151322000076","219011344069620",27.69,11.00,0,333.63,345.36,6.5,4.3,0.027,983839.9,983839.9,1997,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551919,1873764.00
04/18/2017 17:45,2,0.295,ACTIVE,213.51,336.64,59.954,1492551903,"201051344000868","219011344069620",28.84,9.00,0,331.83,348.96,8.6,6.4,0.031,665713.9,665713.9,2003,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551920,1873765.00
04/18/2017 17:45,2,0.221,ACTIVE,212.38,336.64,59.949,1492551903,"274151322000095","219011344069620",27.35,10.00,0,332.73,344.15,6.1,3.9,0.027,974425.1,974425.1,1997,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551921,1873766.00
04/18/2017 17:45,2,0.283,ACTIVE,213.29,337.24,59.938,1492551903,"201051344000988","219011344069620",18.55,8.50,0,331.23,347.46,5.3,3.2,0.022,606822.4,606822.4,2001,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551922,1873767.00
04/18/2017 17:45,2,0.312,ACTIVE,213.51,336.64,59.912,1492551903,"201051344001025","219011344069620",29.08,8.50,0,331.53,349.86,9.2,7.0,0.035,669346.0,669346.0,2002,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551923,1873768.00
04/18/2017 17:45,2,0.299,ACTIVE,213.29,336.64,59.944,1492551903,"201051344000458","219011344069620",28.82,10.00,0,331.83,348.06,8.7,6.5,0.031,677953.5,677953.5,1996,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551924,1873769.00
04/18/2017 17:45,2,0.289,ACTIVE,213.96,337.84,59.959,1492551903,"201051344000853","219011344069620",29.04,8.50,0,332.73,349.86,8.5,6.3,0.031,678302.3,678302.3,1998,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551925,1873770.00
04/18/2017 17:45,2,0.307,ACTIVE,213.96,339.04,59.938,1492551903,"201051344000685","219011344069620",28.78,9.00,0,333.33,351.07,9.0,6.7,0.040,670170.0,670170.0,2006,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551926,1873771.00
04/18/2017 17:45,2,0.297,ACTIVE,213.96,338.44,59.954,1492551903,"201051344000917","219011344069620",29.22,10.00,0,331.53,350.17,8.8,6.6,0.044,666777.6,666777.6,2002,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551927,1873772.00
04/18/2017 17:45,2,0.297,ACTIVE,213.74,338.14,59.954,1492551903,"201051344001145","219011344069620",28.90,8.50,0,333.33,350.17,8.7,6.5,0.035,674614.3,674614.3,2002,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551927,1873773.00
04/18/2017 17:45,2,0.311,ACTIVE,213.74,338.14,59.938,1492551903,"201051344000651","219011344069620",29.18,8.50,0,333.03,349.56,9.2,6.9,0.040,663421.5,663421.5,2000,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551928,1873774.00
04/18/2017 17:45,2,0.197,ACTIVE,211.93,336.04,59.938,1492551903,"274151322000088","219011344069620",27.37,11.00,0,331.53,344.15,5.5,3.4,0.022,884659.7,884659.7,2000,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551929,1873775.00
04/18/2017 17:45,2,0.150,ACTIVE,213.06,336.34,59.949,1492551903,"274151322000068","219011344069620",30.99,13.00,0,334.84,439.74,4.8,2.7,0.022,762017.8,762017.8,2038,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551930,1873776.00
04/18/2017 17:45,2,0.309,ACTIVE,213.06,336.34,59.944,1492551903,"201051344001135","219011344069620",28.67,9.00,0,332.13,349.26,9.0,6.8,0.040,659109.0,659109.0,2004,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551931,1873777.00
04/18/2017 17:45,2,0.301,ACTIVE,213.29,336.64,59.949,1492551903,"201051344000594","219011344069620",28.77,9.00,0,330.93,348.66,8.8,6.5,0.040,679806.2,679806.2,2002,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551932,1873778.00
04/18/2017 17:45,2,0.307,ACTIVE,213.74,337.54,59.949,1492551903,"201051344001203","219011344069620",28.43,9.00,0,332.43,350.77,8.9,6.6,0.035,667731.8,667731.8,2000,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551933,1873779.00
04/18/2017 17:45,2,0.215,ACTIVE,212.16,336.64,59.938,1492551903,"274151322000054","219011344069620",27.53,11.70,0,332.13,344.45,6.0,3.9,0.027,902815.9,902815.9,1994,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551934,1873780.00
04/18/2017 17:45,2,0.285,ACTIVE,213.74,336.94,59.954,1492551903,"201051344000867","219011344069620",28.78,9.70,0,331.23,349.56,8.3,6.1,0.031,664708.2,664708.2,2006,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551935,1873781.00
04/18/2017 17:45,2,0.344,ACTIVE,213.74,338.14,59.949,1492551903,"201051344001093","219011344069620",28.73,9.70,0,332.43,349.86,10.1,7.8,0.040,666524.8,666524.8,2001,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551936,1873782.00
04/18/2017 17:45,2,0.234,ACTIVE,213.51,337.54,59.944,1492551903,"201051344000900","219011344069620",28.49,8.50,0,332.43,348.96,6.8,4.6,0.035,685895.8,685895.8,2006,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551937,1873783.00
04/18/2017 17:45,2,0.303,ACTIVE,213.29,336.64,59.981,1492551903,"201051344000648","219011344069620",28.19,8.00,0,332.73,348.36,8.7,6.5,0.027,675376.1,675376.1,2002,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551938,1873784.00
04/18/2017 17:45,2,0.297,ACTIVE,213.51,336.94,59.954,1492551903,"201051344000569","219011344069620",28.90,9.00,0,331.23,348.66,8.7,6.5,0.031,688182.7,688182.7,1997,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551939,1873785.00
04/18/2017 17:45,2,0.287,ACTIVE,213.51,336.34,59.949,1492551903,"201051344000983","219011344069620",28.80,9.00,0,331.83,348.06,8.4,6.2,0.031,678893.0,678893.0,1997,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551940,1873786.00
04/18/2017 17:45,2,0.279,ACTIVE,213.51,337.24,59.949,1492551903,"201051344001158","219011344069620",28.84,8.00,0,331.23,348.96,8.2,6.0,0.031,664593.4,664593.4,2002,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551940,1873787.00
04/18/2017 17:45,2,0.301,ACTIVE,213.96,337.84,59.954,1492551903,"201051344000576","219011344069620",28.78,9.00,0,332.73,349.26,8.8,6.6,0.035,678660.4,678660.4,2004,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551941,1873788.00
04/18/2017 17:45,2,0.219,ACTIVE,212.38,336.64,59.949,1492551903,"274151322000087","219011344069620",27.49,14.70,0,331.83,344.45,6.1,4.0,0.018,874852.2,874852.2,2020,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492551942,1873789.00
04/18/2017 18:00,2,0.225,ACTIVE,214.19,339.04,59.965,1492552803,"201051344000645","219011344069620",27.69,9.30,0,331.83,343.25,6.3,4.2,0.018,677833.2,677833.2,2000,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552805,1873790.00
04/18/2017 18:00,2,0.152,ACTIVE,212.83,337.54,60.034,1492552803,"274151322000085","219011344069620",26.98,11.00,0,333.33,341.15,4.2,2.1,0.009,899917.2,899917.2,1994,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552806,1873791.00
04/18/2017 18:00,2,0.246,ACTIVE,214.64,340.25,60.012,1492552803,"201051344000633","219011344069620",28.25,8.50,0,331.83,344.45,7.1,4.9,0.013,664279.7,664279.7,2005,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552807,1873792.00
04/18/2017 18:00,2,0.256,ACTIVE,213.96,338.44,59.965,1492552803,"201051344000469","219011344069620",28.75,7.70,0,329.13,342.95,7.5,5.3,0.018,667094.8,667094.8,1999,0,0,0,L,1122011218,0,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552807,1873793.00
04/18/2017 18:00,2,0.250,ACTIVE,213.74,338.44,60.007,1492552803,"201051344000646","219011344069620",28.19,9.00,0,330.63,345.36,7.2,5.0,0.022,660669.3,660669.3,2002,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552808,1873794.00
04/18/2017 18:00,2,0.176,ACTIVE,212.61,336.94,60.002,1492552803,"274151322000052","219011344069620",27.83,11.00,0,332.43,342.05,5.0,2.9,0.022,932412.3,932412.3,1999,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552809,1873795.00
04/18/2017 18:00,2,0.260,ACTIVE,213.96,338.74,60.012,1492552803,"201051344000585","219011344069620",28.57,9.00,0,331.83,344.45,7.5,5.4,0.018,671763.2,671763.2,2003,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552810,1873796.00
04/18/2017 18:00,2,0.260,ACTIVE,213.96,337.54,60.007,1492552803,"201051344001230","219011344069620",27.79,9.00,0,330.93,345.06,7.3,5.1,0.018,665009.7,665009.7,2004,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552811,1873797.00
04/18/2017 18:00,2,0.258,ACTIVE,214.41,339.04,60.002,1492552803,"201051344000582","219011344069620",28.55,9.00,0,332.13,344.45,7.5,5.3,0.022,655005.0,655005.0,1997,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552812,1873798.00
04/18/2017 18:00,2,0.295,ACTIVE,213.51,339.65,60.002,1492552803,"201051344000955","219011344069620",20.73,9.30,0,330.63,345.66,6.4,4.2,0.022,673343.6,673343.6,2004,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552813,1873799.00
04/18/2017 18:00,2,0.090,ACTIVE,212.83,336.94,60.007,1492552803,"274151322000094","219011344069620",29.74,11.00,0,333.63,339.34,2.7,0.7,0.004,761633.7,761633.7,2043,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552814,1873800.00
