ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 18:00,2,0.271,ACTIVE,213.96,337.54,60.002,1492552803,"201051344000579","219011344069620",27.93,9.00,0,331.23,343.25,7.7,5.5,0.018,684698.6,684698.6,2002,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552815,1873801.00
04/18/2017 18:00,2,0.277,ACTIVE,213.74,337.54,60.007,1492552803,"201051344000890","219011344069620",28.61,9.30,0,331.83,343.25,8.0,5.8,0.027,667192.0,667192.0,2002,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552816,1873802.00
04/18/2017 18:00,2,0.266,ACTIVE,213.96,338.44,60.023,1492552803,"201051344000438","219011344069620",29.36,9.00,0,333.03,343.85,7.9,5.7,0.013,670075.8,670075.8,1999,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552816,1873803.00
04/18/2017 18:00,2,0.295,ACTIVE,213.96,338.14,60.018,1492552803,"201051344000417","219011344069620",18.85,8.50,0,331.83,342.35,5.7,3.5,0.013,631759.1,631759.1,2013,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552817,1873804.00
04/18/2017 18:00,2,0.156,ACTIVE,212.83,336.64,60.028,1492552803,"274151322000083","219011344069620",27.39,11.00,0,332.73,342.65,4.3,2.3,0.013,923096.7,923096.7,2000,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552818,1873805.00
04/18/2017 18:00,2,0.156,ACTIVE,213.29,337.24,59.991,1492552803,"274151322000076","219011344069620",27.89,11.00,0,333.63,342.05,4.5,2.4,0.013,983840.6,983840.6,1998,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552819,1873806.00
04/18/2017 18:00,2,0.234,ACTIVE,213.96,338.44,60.002,1492552803,"201051344000868","219011344069620",28.37,9.00,0,331.23,343.25,6.8,4.6,0.018,665715.1,665715.1,2004,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552820,1873807.00
04/18/2017 18:00,2,0.150,ACTIVE,212.61,336.34,60.002,1492552803,"274151322000095","219011344069620",26.94,10.30,0,332.73,341.15,4.1,2.1,0.009,974425.7,974425.7,1998,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552821,1873808.00
04/18/2017 18:00,2,0.219,ACTIVE,213.74,339.04,60.044,1492552803,"201051344000988","219011344069620",17.93,8.50,0,329.13,342.65,4.0,1.9,0.004,606822.9,606822.9,2002,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552822,1873809.00
04/18/2017 18:00,2,0.252,ACTIVE,213.74,337.24,60.002,1492552803,"201051344001025","219011344069620",28.86,8.50,0,331.53,343.55,7.4,5.2,0.018,669347.4,669347.4,2003,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552823,1873810.00
04/18/2017 18:00,2,0.242,ACTIVE,213.74,337.24,59.996,1492552803,"201051344000458","219011344069620",28.25,10.00,0,331.23,342.65,7.0,4.8,0.022,677954.8,677954.8,1997,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552824,1873811.00
04/18/2017 18:00,2,0.246,ACTIVE,214.41,339.04,60.002,1492552803,"201051344000853","219011344069620",26.50,8.50,0,332.43,344.15,6.6,4.5,0.018,678303.5,678303.5,1999,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552825,1873812.00
04/18/2017 18:00,2,0.242,ACTIVE,214.19,338.74,59.986,1492552803,"201051344000685","219011344069620",28.94,9.00,0,332.43,346.56,7.1,5.0,0.022,670171.3,670171.3,2007,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552826,1873813.00
04/18/2017 18:00,2,0.248,ACTIVE,213.96,338.74,59.991,1492552803,"201051344000917","219011344069620",28.59,10.00,0,331.23,344.15,7.2,5.0,0.018,666778.9,666778.9,2003,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552827,1873814.00
04/18/2017 18:00,2,0.244,ACTIVE,213.96,337.54,59.996,1492552803,"201051344001145","219011344069620",28.21,8.50,0,333.33,345.96,7.0,4.8,0.022,674615.5,674615.5,2003,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552827,1873815.00
04/18/2017 18:00,2,0.266,ACTIVE,213.96,338.74,59.970,1492552803,"201051344000651","219011344069620",28.21,8.00,0,332.13,343.85,7.6,5.4,0.022,663422.9,663422.9,2001,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552828,1873816.00
04/18/2017 18:00,2,0.141,ACTIVE,212.38,336.34,60.002,1492552803,"274151322000088","219011344069620",25.76,10.70,0,332.43,341.15,3.7,1.6,0.018,884660.1,884660.1,2001,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552829,1873817.00
04/18/2017 18:00,2,0.107,ACTIVE,213.06,337.24,59.970,1492552803,"274151322000068","219011344069620",29.92,12.30,0,333.63,340.55,3.2,1.2,0.004,762018.2,762018.2,2039,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552830,1873818.00
04/18/2017 18:00,2,0.254,ACTIVE,213.51,337.24,59.959,1492552803,"201051344001135","219011344069620",28.35,9.00,0,331.23,344.15,7.3,5.1,0.027,659110.3,659110.3,2005,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552831,1873819.00
04/18/2017 18:00,2,0.252,ACTIVE,213.74,337.84,60.007,1492552803,"201051344000594","219011344069620",27.87,9.00,0,329.73,342.95,7.1,5.0,0.022,679807.5,679807.5,2003,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552832,1873820.00
04/18/2017 18:00,2,0.250,ACTIVE,213.96,337.84,59.996,1492552803,"201051344001203","219011344069620",28.61,9.00,0,332.13,344.76,7.3,5.1,0.018,667733.2,667733.2,2001,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552833,1873821.00
04/18/2017 18:00,2,0.150,ACTIVE,212.61,336.64,60.002,1492552803,"274151322000054","219011344069620",27.25,11.30,0,332.43,341.45,4.2,2.1,0.013,902816.5,902816.5,1995,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552834,1873822.00
04/18/2017 18:00,2,0.238,ACTIVE,214.19,337.84,59.996,1492552803,"201051344000867","219011344069620",27.73,9.70,0,331.23,342.35,6.7,4.6,0.013,664709.4,664709.4,2007,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552835,1873823.00
04/18/2017 18:00,2,0.289,ACTIVE,213.96,339.04,59.996,1492552803,"201051344001093","219011344069620",28.49,9.70,0,330.63,345.66,8.3,6.1,0.022,666526.4,666526.4,2002,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552836,1873824.00
04/18/2017 18:00,2,0.180,ACTIVE,213.74,338.44,59.996,1492552803,"201051344000900","219011344069620",27.53,9.00,0,331.23,342.95,5.1,3.0,0.013,685896.6,685896.6,2007,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552837,1873825.00
04/18/2017 18:00,2,0.252,ACTIVE,214.19,337.84,60.002,1492552803,"201051344000648","219011344069620",27.77,8.00,0,332.13,343.55,7.1,5.0,0.018,675377.4,675377.4,2003,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552837,1873826.00
04/18/2017 18:00,2,0.244,ACTIVE,213.96,337.54,60.007,1492552803,"201051344000569","219011344069620",28.31,9.00,0,331.83,343.55,7.0,4.8,0.018,688184.0,688184.0,1998,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552838,1873827.00
04/18/2017 18:00,2,0.236,ACTIVE,213.74,337.24,60.002,1492552803,"201051344000983","219011344069620",28.17,9.00,0,330.93,342.35,6.8,4.6,0.018,678894.2,678894.2,1998,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552839,1873828.00
04/18/2017 18:00,2,0.232,ACTIVE,213.96,338.14,60.002,1492552803,"201051344001158","219011344069620",27.51,7.70,0,330.03,343.25,6.5,4.4,0.018,664594.6,664594.6,2003,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552840,1873829.00
04/18/2017 18:00,2,0.256,ACTIVE,214.41,339.65,60.018,1492552803,"201051344000576","219011344069620",27.63,8.50,0,332.13,344.45,7.2,5.0,0.013,678661.7,678661.7,2005,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552841,1873830.00
04/18/2017 18:00,2,0.160,ACTIVE,213.06,338.44,60.002,1492552803,"274151322000087","219011344069620",27.00,14.30,0,319.81,343.25,4.4,2.3,0.009,874852.8,874852.8,2021,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492552842,1873831.00
04/18/2017 18:15,2,0.211,ACTIVE,213.74,337.54,59.954,1492553703,"201051344000645","219011344069620",27.65,9.30,0,333.03,343.25,5.9,3.8,0.013,677834.2,677834.2,2001,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553705,1873832.00
04/18/2017 18:15,2,0.137,ACTIVE,212.16,335.44,59.959,1492553703,"274151322000085","219011344069620",26.50,11.00,0,333.03,339.65,3.6,1.6,0.009,899917.6,899917.6,1995,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553706,1873833.00
04/18/2017 18:15,2,0.234,ACTIVE,213.96,339.34,59.965,1492553703,"201051344000633","219011344069620",27.47,8.50,0,321.91,353.77,6.6,4.4,0.013,664280.8,664280.8,2006,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553707,1873834.00
04/18/2017 18:15,2,0.248,ACTIVE,213.51,337.54,59.959,1492553703,"201051344000469","219011344069620",27.89,7.70,0,328.52,346.26,7.0,4.8,0.018,667096.1,667096.1,2000,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553708,1873835.00
04/18/2017 18:15,2,0.225,ACTIVE,212.61,335.74,59.949,1492553703,"201051344000646","219011344069620",28.01,8.50,0,332.13,343.25,6.4,4.3,0.009,660670.5,660670.5,2003,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553709,1873836.00
04/18/2017 18:15,2,0.154,ACTIVE,211.93,336.04,59.959,1492553703,"274151322000052","219011344069620",27.77,11.00,0,331.53,339.65,4.4,2.3,0.009,932412.9,932412.9,2000,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553710,1873837.00
04/18/2017 18:15,2,0.232,ACTIVE,212.83,336.64,59.965,1492553703,"201051344000585","219011344069620",28.03,9.30,0,332.13,343.25,6.6,4.5,0.013,671764.4,671764.4,2004,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553710,1873838.00
04/18/2017 18:15,2,0.238,ACTIVE,212.61,335.44,59.970,1492553703,"201051344001230","219011344069620",26.10,8.50,0,331.23,342.35,6.3,4.1,0.009,665010.8,665010.8,2005,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553711,1873839.00
04/18/2017 18:15,2,0.232,ACTIVE,213.06,336.04,59.959,1492553703,"201051344000582","219011344069620",27.83,8.50,0,332.73,342.95,6.6,4.4,0.013,655006.2,655006.2,1998,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553712,1873840.00
04/18/2017 18:15,2,0.256,ACTIVE,212.38,335.44,59.959,1492553703,"201051344000955","219011344069620",27.87,9.00,0,330.03,341.75,7.2,5.1,0.018,673345.0,673345.0,2005,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553713,1873841.00
04/18/2017 18:15,2,0.074,ACTIVE,211.93,335.74,59.954,1492553703,"274151322000094","219011344069620",29.14,10.70,0,329.73,343.55,2.2,0.2,0.009,761633.8,761633.8,2044,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553714,1873842.00
04/18/2017 18:15,2,0.258,ACTIVE,213.29,336.94,59.954,1492553703,"201051344000579","219011344069620",27.67,9.00,0,332.73,342.35,7.2,5.1,0.009,684699.9,684699.9,2003,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553715,1873843.00
04/18/2017 18:15,2,0.246,ACTIVE,212.61,335.14,59.959,1492553703,"201051344000890","219011344069620",27.75,9.30,0,332.13,342.65,7.0,4.8,0.004,667193.4,667193.4,2003,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553716,1873844.00
04/18/2017 18:15,2,0.248,ACTIVE,212.83,336.04,59.965,1492553703,"201051344000438","219011344069620",27.83,9.00,0,332.13,343.25,7.0,4.9,0.013,670077.1,670077.1,2000,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553717,1873845.00
04/18/2017 18:15,2,0.258,ALERT,213.06,335.74,59.954,1492553703,"201051344000417","219011344069620",18.92,8.50,0,300.27,340.25,5.0,2.9,0.004,631760.0,631760.0,2014,0,0,0,L,1122011218,0,122.23,121.55,0002,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553719,1873846.00
04/18/2017 18:15,2,0.135,ACTIVE,212.16,336.34,59.949,1492553703,"274151322000083","219011344069620",26.40,11.00,0,333.03,340.25,3.6,1.5,0.013,923097.2,923097.2,2001,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553720,1873847.00
04/18/2017 18:15,2,0.135,ACTIVE,212.61,335.74,59.954,1492553703,"274151322000076","219011344069620",27.63,11.00,0,333.93,339.95,3.8,1.7,0.009,983841.1,983841.1,1999,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553721,1873848.00
04/18/2017 18:15,2,0.223,ACTIVE,213.51,336.94,59.928,1492553703,"201051344000868","219011344069620",26.94,8.50,0,331.53,344.76,6.1,3.9,0.013,665716.2,665716.2,2005,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553721,1873849.00
04/18/2017 18:15,2,0.127,ACTIVE,211.93,335.74,59.959,1492553703,"274151322000095","219011344069620",26.64,10.30,0,333.03,339.65,3.4,1.4,0.009,974426.1,974426.1,1999,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553722,1873850.00
04/18/2017 18:15,2,0.189,ALERT,213.29,337.84,59.954,1492553703,"201051344000988","219011344069620",18.27,8.50,0,297.87,341.75,3.5,1.5,0.009,606823.4,606823.4,2003,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553724,1873851.00
04/18/2017 18:15,2,0.225,ACTIVE,212.38,334.54,59.959,1492553703,"201051344001025","219011344069620",27.49,8.50,0,331.83,342.35,6.3,4.1,0.022,669348.6,669348.6,2004,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553725,1873852.00
04/18/2017 18:15,2,0.225,ACTIVE,213.29,336.34,59.975,1492553703,"201051344000458","219011344069620",27.47,10.00,0,332.43,343.25,6.3,4.2,0.009,677955.9,677955.9,1998,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553726,1873853.00
04/18/2017 18:15,2,0.227,ACTIVE,213.96,338.74,59.938,1492553703,"201051344000853","219011344069620",24.65,8.50,0,333.93,344.15,5.7,3.6,0.009,678304.6,678304.6,2000,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553727,1873854.00
04/18/2017 18:15,2,0.223,ACTIVE,212.83,336.64,59.959,1492553703,"201051344000685","219011344069620",27.33,9.00,0,332.13,343.55,6.2,4.1,0.013,670172.4,670172.4,2008,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553728,1873855.00
04/18/2017 18:15,2,0.225,ACTIVE,212.83,336.64,59.959,1492553703,"201051344000917","219011344069620",26.90,9.70,0,331.23,343.25,6.1,4.0,0.013,666780.1,666780.1,2004,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553729,1873856.00
04/18/2017 18:15,2,0.211,ACTIVE,213.06,336.34,59.954,1492553703,"201051344001145","219011344069620",27.23,8.50,0,333.33,343.55,5.8,3.7,0.013,674616.6,674616.6,2004,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553730,1873857.00
04/18/2017 18:15,2,0.240,ACTIVE,212.83,335.74,59.965,1492553703,"201051344000651","219011344069620",26.50,8.00,0,333.03,342.95,6.5,4.3,0.009,663424.1,663424.1,2002,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553730,1873858.00
04/18/2017 18:15,2,0.115,ACTIVE,211.70,334.54,59.975,1492553703,"274151322000088","219011344069620",25.49,11.00,0,332.13,339.34,3.0,1.0,0.000,884660.5,884660.5,2002,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553731,1873859.00
04/18/2017 18:15,2,0.088,ACTIVE,212.83,336.64,59.954,1492553703,"274151322000068","219011344069620",29.16,12.00,0,334.24,340.55,2.6,0.6,0.004,762018.4,762018.4,2040,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553732,1873860.00
04/18/2017 18:15,2,0.219,ACTIVE,212.16,334.24,59.965,1492553703,"201051344001135","219011344069620",27.51,9.00,0,331.53,342.05,6.1,4.0,0.013,659111.5,659111.5,2006,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553733,1873861.00
04/18/2017 18:15,2,0.234,ACTIVE,213.06,336.94,59.959,1492553703,"201051344000594","219011344069620",26.86,8.50,0,331.23,342.65,6.3,4.2,0.013,679808.6,679808.6,2004,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553734,1873862.00
04/18/2017 18:15,2,0.229,ACTIVE,212.83,335.74,59.965,1492553703,"201051344001203","219011344069620",26.88,9.00,0,332.73,343.55,6.2,4.1,0.013,667734.3,667734.3,2002,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553735,1873863.00
04/18/2017 18:15,2,0.127,ACTIVE,212.16,335.74,59.965,1492553703,"274151322000054","219011344069620",25.45,11.30,0,332.43,339.34,3.3,1.3,0.004,902816.9,902816.9,1996,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553736,1873864.00
04/18/2017 18:15,2,0.215,ACTIVE,213.51,336.64,59.959,1492553703,"201051344000867","219011344069620",26.64,9.70,0,332.43,344.45,5.8,3.7,0.009,664710.4,664710.4,2008,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553737,1873865.00
04/18/2017 18:15,2,0.262,ACTIVE,212.83,335.74,59.965,1492553703,"201051344001093","219011344069620",26.78,9.70,0,331.53,343.25,7.1,4.9,0.013,666527.9,666527.9,2003,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553738,1873866.00
04/18/2017 18:15,2,0.158,ACTIVE,213.51,337.24,59.975,1492553703,"201051344000900","219011344069620",26.52,8.50,0,331.83,342.95,4.3,2.2,0.009,685897.2,685897.2,2008,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553739,1873867.00
04/18/2017 18:15,2,0.232,ACTIVE,213.51,336.64,59.970,1492553703,"201051344000648","219011344069620",26.94,8.00,0,333.33,343.55,6.3,4.2,0.009,675378.5,675378.5,2004,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553740,1873868.00
04/18/2017 18:15,2,0.217,ACTIVE,213.29,336.94,59.975,1492553703,"201051344000569","219011344069620",27.53,9.00,0,333.03,342.95,6.1,4.0,0.013,688185.1,688185.1,1999,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553741,1873869.00
04/18/2017 18:15,2,0.221,ACTIVE,213.51,336.64,59.959,1492553703,"201051344000983","219011344069620",26.36,9.00,0,332.43,342.35,5.9,3.8,0.009,678895.2,678895.2,1999,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553742,1873870.00
04/18/2017 18:15,2,0.213,ACTIVE,213.51,336.94,60.012,1492553703,"201051344001158","219011344069620",26.28,7.70,0,331.53,343.85,5.7,3.5,0.004,664595.6,664595.6,2004,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553743,1873871.00
04/18/2017 18:15,2,0.238,ACTIVE,213.74,338.14,59.954,1492553703,"201051344000576","219011344069620",25.17,8.50,0,330.03,347.76,6.1,3.9,0.013,678662.8,678662.8,2006,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553743,1873872.00
04/18/2017 18:15,2,0.131,ALERT,212.16,302.68,59.965,1492553703,"274151322000087","219011344069620",26.30,13.70,0,295.46,355.58,3.5,1.5,0.000,874853.2,874853.2,2022,0,0,0,L,1151911521,0,121.78,122.46,0002,10,0,0,0,0,0,0,48,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492553745,1873873.00
04/18/2017 18:30,2,0.188,ACTIVE,213.51,336.94,59.965,1492554603,"201051344000645","219011344069620",26.38,9.30,0,318.30,353.77,5.0,2.9,0.004,677834.9,677834.9,2002,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554604,1873874.00
04/18/2017 18:30,2,0.107,ACTIVE,211.93,334.84,59.954,1492554603,"274151322000085","219011344069620",25.35,10.70,0,330.63,340.55,2.8,0.7,0.000,899917.8,899917.8,1996,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554605,1873875.00
04/18/2017 18:30,2,0.193,ALERT,213.74,339.04,59.965,1492554603,"201051344000633","219011344069620",27.23,8.50,0,296.96,349.56,5.4,3.3,0.000,664281.6,664281.6,2007,0,0,0,L,1122011218,0,122.23,122.46,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554607,1873876.00
04/18/2017 18:30,2,0.223,ACTIVE,213.06,336.34,59.970,1492554603,"201051344000469","219011344069620",26.28,7.70,0,311.69,357.98,6.0,3.8,0.009,667097.0,667097.0,2001,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554608,1873877.00
04/18/2017 18:30,2,0.207,ACTIVE,212.16,336.04,59.965,1492554603,"201051344000646","219011344069620",26.54,8.50,0,318.61,349.56,5.5,3.4,0.004,660671.3,660671.3,2004,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554609,1873878.00
04/18/2017 18:30,2,0.129,ACTIVE,211.70,335.74,59.965,1492554603,"274151322000052","219011344069620",26.74,10.70,0,330.93,342.65,3.5,1.4,0.000,932413.3,932413.3,2001,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554610,1873879.00
04/18/2017 18:30,2,0.217,ACTIVE,212.38,336.04,59.959,1492554603,"201051344000585","219011344069620",25.90,9.00,0,324.02,345.66,5.7,3.6,0.013,671765.3,671765.3,2005,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554611,1873880.00
04/18/2017 18:30,2,0.209,ACTIVE,212.16,334.84,59.959,1492554603,"201051344001230","219011344069620",24.79,8.50,0,314.40,351.67,5.3,3.2,0.000,665011.6,665011.6,2006,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554612,1873881.00
04/18/2017 18:30,2,0.217,ACTIVE,212.83,336.34,59.965,1492554603,"201051344000582","219011344069620",26.18,8.50,0,327.92,343.85,5.8,3.6,0.009,655007.1,655007.1,1999,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554613,1873882.00
04/18/2017 18:30,2,0.242,ACTIVE,211.93,334.84,59.959,1492554603,"201051344000955","219011344069620",25.80,9.00,0,321.01,346.86,6.3,4.2,0.004,673346.0,673346.0,2006,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554613,1873883.00
04/18/2017 18:30,2,0.055,ALERT,211.93,314.10,59.959,1492554603,"274151322000094","219011344069620",24.97,9.70,0,295.46,401.56,1.4,0.0,0.000,761633.8,761633.8,2045,0,0,0,L,1151911521,0,121.10,122.68,0002,7,0,0,0,0,0,0,162,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554615,1873884.00
04/18/2017 18:30,2,0.240,ACTIVE,213.06,336.34,59.970,1492554603,"201051344000579","219011344069620",25.25,8.50,0,317.10,353.17,6.2,4.1,0.009,684700.9,684700.9,2004,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554616,1873885.00
04/18/2017 18:30,2,0.209,ACTIVE,212.16,335.14,59.975,1492554603,"201051344000890","219011344069620",28.41,9.00,0,315.60,351.67,6.0,3.9,0.004,667194.3,667194.3,2004,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554617,1873886.00
04/18/2017 18:30,2,0.234,ACTIVE,212.38,335.74,59.928,1492554603,"201051344000438","219011344069620",25.72,8.50,0,318.61,351.07,6.1,4.0,0.004,670078.1,670078.1,2001,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554618,1873887.00
04/18/2017 18:30,2,0.236,ALERT,212.38,317.70,59.970,1492554603,"201051344000417","219011344069620",18.79,8.00,0,296.06,342.35,4.5,2.5,0.000,631760.5,631760.5,2016,0,0,0,L,1122011218,0,121.78,121.33,0002,6,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554620,1873888.00
04/18/2017 18:30,2,0.104,ACTIVE,212.16,335.44,59.959,1492554603,"274151322000083","219011344069620",26.80,10.70,0,327.92,363.09,2.8,0.8,0.000,923097.4,923097.4,2002,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554621,1873889.00
04/18/2017 18:30,2,0.109,ACTIVE,212.83,336.04,59.975,1492554603,"274151322000076","219011344069620",26.28,10.70,0,333.33,338.74,2.9,0.9,0.004,983841.3,983841.3,2000,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554622,1873890.00
04/18/2017 18:30,2,0.203,ACTIVE,213.06,336.64,59.986,1492554603,"201051344000868","219011344069620",24.27,8.50,0,307.78,359.78,5.0,2.9,0.004,665716.9,665716.9,2006,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554623,1873891.00
04/18/2017 18:30,2,0.096,ACTIVE,211.93,335.44,59.959,1492554603,"274151322000095","219011344069620",26.84,10.30,0,331.23,339.34,2.6,0.6,0.000,974426.3,974426.3,2000,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554624,1873892.00
04/18/2017 18:30,2,0.057,ALERT,212.83,299.97,59.965,1492554603,"201051344000988","219011344069620",20.93,8.00,0,296.06,340.55,1.2,0.0,0.000,606823.6,606823.6,2005,0,0,0,L,1122011218,0,121.10,122.23,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554625,1873893.00
04/18/2017 18:30,2,0.203,ACTIVE,212.16,335.14,59.975,1492554603,"201051344001025","219011344069620",26.18,8.00,0,321.61,348.66,5.5,3.3,0.009,669349.4,669349.4,2005,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554626,1873894.00
04/18/2017 18:30,2,0.209,ACTIVE,213.06,336.04,59.970,1492554603,"201051344000458","219011344069620",25.03,10.00,0,307.48,360.08,5.3,3.2,0.004,677956.7,677956.7,1999,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554627,1873895.00
04/18/2017 18:30,2,0.191,ALERT,213.51,337.84,59.975,1492554603,"201051344000853","219011344069620",25.49,8.00,0,299.07,342.35,5.0,2.9,0.004,678305.3,678305.3,2001,0,0,0,L,1122011218,0,122.01,122.23,0002,8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554629,1873896.00
04/18/2017 18:30,2,0.211,ALERT,212.83,336.94,59.965,1492554603,"201051344000685","219011344069620",25.01,9.00,0,297.87,339.04,5.4,3.3,0.004,670173.2,670173.2,2009,0,0,0,L,1122011218,0,122.91,121.33,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554631,1873897.00
04/18/2017 18:30,2,0.197,ACTIVE,212.38,336.04,59.970,1492554603,"201051344000917","219011344069620",26.26,9.70,0,311.39,355.58,5.2,3.1,0.009,666780.8,666780.8,2005,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554632,1873898.00
04/18/2017 18:30,2,0.195,ACTIVE,212.61,336.04,59.975,1492554603,"201051344001145","219011344069620",25.05,8.00,0,312.59,356.78,5.0,2.9,0.004,674617.3,674617.3,2005,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554633,1873899.00
04/18/2017 18:30,2,0.227,ACTIVE,212.61,336.04,60.002,1492554603,"201051344000651","219011344069620",24.97,8.00,0,318.61,349.86,5.8,3.6,0.009,663425.0,663425.0,2003,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554634,1873900.00
04/18/2017 18:30,2,0.094,ACTIVE,211.70,335.44,59.959,1492554603,"274151322000088","219011344069620",24.35,10.70,0,324.32,343.85,2.3,0.3,0.004,884660.5,884660.5,2003,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554635,1873901.00
04/18/2017 18:30,2,0.070,ALERT,212.61,324.62,59.970,1492554603,"274151322000068","219011344069620",26.04,10.70,0,295.16,403.37,1.9,0.0,0.000,762018.4,762018.4,2041,0,0,0,L,1151911521,0,122.01,122.46,0002,9,0,0,0,0,0,0,161,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554637,1873902.00
04/18/2017 18:30,2,0.197,ACTIVE,212.16,334.84,59.965,1492554603,"201051344001135","219011344069620",26.54,8.50,0,321.01,346.56,5.3,3.2,0.009,659112.2,659112.2,2007,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554637,1873903.00
04/18/2017 18:30,2,0.215,ACTIVE,213.06,336.94,59.970,1492554603,"201051344000594","219011344069620",24.19,8.50,0,308.69,358.58,5.3,3.2,0.004,679809.4,679809.4,2005,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554638,1873904.00
04/18/2017 18:30,2,0.205,ACTIVE,212.83,335.74,59.965,1492554603,"201051344001203","219011344069620",25.76,9.00,0,318.30,351.97,5.4,3.3,0.004,667735.1,667735.1,2003,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554639,1873905.00
04/18/2017 18:30,2,0.102,ACTIVE,211.70,335.14,59.965,1492554603,"274151322000054","219011344069620",25.64,11.30,0,330.93,338.74,2.6,0.6,0.000,902817.1,902817.1,1997,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554640,1873906.00
04/18/2017 18:30,2,0.195,ALERT,213.29,336.94,59.944,1492554603,"201051344000867","219011344069620",25.23,9.30,0,298.47,348.66,5.0,2.9,0.004,664711.1,664711.1,2009,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554642,1873907.00
04/18/2017 18:30,2,0.248,ACTIVE,212.61,336.34,59.970,1492554603,"201051344001093","219011344069620",25.56,9.70,0,310.49,356.48,6.4,4.3,0.004,666528.9,666528.9,2004,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554643,1873908.00
04/18/2017 18:30,2,0.137,ALERT,213.06,337.84,59.965,1492554603,"201051344000900","219011344069620",25.62,8.50,0,298.17,348.36,3.5,1.5,0.000,685897.6,685897.6,2009,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554645,1873909.00
04/18/2017 18:30,2,0.213,ALERT,213.51,337.84,59.965,1492554603,"201051344000648","219011344069620",25.62,8.00,0,298.17,348.36,5.5,3.4,0.004,675379.4,675379.4,2005,0,0,0,L,1122011218,0,121.33,122.46,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554647,1873910.00
04/18/2017 18:30,2,0.203,ACTIVE,213.29,337.54,59.970,1492554603,"201051344000569","219011344069620",25.88,9.00,0,312.29,357.08,5.3,3.2,0.004,688185.9,688185.9,2000,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554648,1873911.00
04/18/2017 18:30,2,0.205,ALERT,213.29,337.24,59.981,1492554603,"201051344000983","219011344069620",24.13,9.00,0,299.07,342.95,5.0,2.9,0.004,678896.0,678896.0,2000,0,0,0,L,1122011218,0,121.55,122.01,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554649,1873912.00
04/18/2017 18:30,2,0.193,ALERT,213.29,336.94,59.970,1492554603,"201051344001158","219011344069620",24.69,7.70,0,297.57,347.16,4.9,2.8,0.004,664596.2,664596.2,2005,0,0,0,L,1122011218,0,121.33,122.01,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554651,1873913.00
04/18/2017 18:30,2,0.201,ALERT,213.74,337.84,59.975,1492554603,"201051344000576","219011344069620",25.90,8.00,0,298.47,350.77,5.3,3.2,0.004,678663.6,678663.6,2007,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554653,1873914.00
04/18/2017 18:30,2,0.113,ALERT,212.16,307.48,59.975,1492554603,"274151322000087","219011344069620",25.54,11.70,0,294.56,336.94,3.0,0.9,0.000,874853.4,874853.4,2024,0,0,0,L,1151911521,0,121.78,122.46,0002,10,0,0,0,0,0,0,163,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492554655,1873915.00
04/18/2017 18:45,2,0.170,ALERT,213.74,311.99,59.970,1492555503,"201051344000645","219011344069620",23.64,9.00,0,297.87,339.65,4.1,2.0,0.000,677835.4,677835.4,2003,0,0,0,L,1122011218,0,122.01,122.68,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555505,1873916.00
04/18/2017 18:45,2,0.086,ALERT,212.16,308.99,59.949,1492555503,"274151322000085","219011344069620",25.47,9.70,0,296.06,353.47,2.2,0.2,0.000,899917.8,899917.8,1997,0,0,0,L,1151911521,0,122.46,122.46,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555507,1873917.00
04/18/2017 18:45,2,0.184,ALERT,213.96,334.54,59.944,1492555503,"201051344000633","219011344069620",25.62,7.70,0,295.76,340.85,4.8,2.7,0.000,664282.2,664282.2,2009,0,0,0,L,1122011218,0,122.23,122.68,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555509,1873918.00
04/18/2017 18:45,2,0.188,ALERT,213.51,330.33,59.970,1492555503,"201051344000469","219011344069620",26.46,7.00,0,296.96,339.04,5.1,3.0,0.000,667097.7,667097.7,2002,0,0,0,L,1122011218,0,121.33,122.68,0002,4,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555510,1873919.00
04/18/2017 18:45,2,0.201,ALERT,212.83,343.25,59.975,1492555503,"201051344000646","219011344069620",25.05,7.70,0,296.06,351.07,5.1,3.0,0.000,660671.9,660671.9,2005,0,0,0,L,1122011218,0,122.46,121.55,0002,5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555512,1873920.00
04/18/2017 18:45,2,0.111,ALERT,211.93,331.53,59.938,1492555503,"274151322000052","219011344069620",25.96,9.70,0,296.06,347.76,2.9,0.9,0.000,932413.4,932413.4,2002,0,0,0,L,1151911521,0,121.55,122.46,0002,8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555514,1873921.00
04/18/2017 18:45,2,0.209,ALERT,213.06,336.94,59.954,1492555503,"201051344000585","219011344069620",24.37,8.00,0,296.36,351.07,5.1,3.0,0.000,671765.9,671765.9,2006,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555516,1873922.00
04/18/2017 18:45,2,0.207,ALERT,213.06,336.04,59.970,1492555503,"201051344001230","219011344069620",23.28,8.00,0,297.26,345.96,4.9,2.8,0.004,665012.1,665012.1,2007,0,0,0,L,1122011218,0,122.46,121.55,0002,5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555518,1873923.00
04/18/2017 18:45,2,0.215,ALERT,213.51,336.64,59.928,1492555503,"201051344000582","219011344069620",24.65,8.00,0,297.87,350.17,5.4,3.3,0.004,655007.7,655007.7,2000,0,0,0,L,1122011218,0,122.46,122.01,0002,6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555520,1873924.00
04/18/2017 18:45,2,0.236,ALERT,212.83,336.04,59.965,1492555503,"201051344000955","219011344069620",24.57,8.00,0,296.96,348.96,5.9,3.8,0.004,673346.8,673346.8,2007,0,0,0,L,1122011218,0,121.78,121.78,0002,6,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555521,1873925.00
04/18/2017 18:45,2,0.043,ALERT,212.16,312.89,59.949,1492555503,"274151322000094","219011344069620",23.44,9.00,0,295.16,401.56,1.1,0.0,0.000,761633.8,761633.8,2047,0,0,0,L,1151911521,0,121.55,122.68,0002,5,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1492555523,1873926.00
04/18/2017 18:45,2,0.232,ALERT,213.51,335.44,59.949,1492555503,"201051344000579","219011344069620",23.87,8.00,0,298.77,339.04,5.6,3.5,0.000,684701.6,684701.6,2005,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555525,1873927.00
04/18/2017 18:45,2,0.203,ALERT,212.83,335.74,59.975,1492555503,"201051344000890","219011344069620",28.05,8.50,0,297.87,353.17,5.8,3.7,0.004,667195.1,667195.1,2005,0,0,0,L,1122011218,0,122.46,121.33,0002,8,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555527,1873928.00
04/18/2017 18:45,2,0.230,ALERT,213.29,336.34,59.975,1492555503,"201051344000438","219011344069620",24.73,7.70,0,296.96,350.47,5.8,3.7,0.004,670078.8,670078.8,2002,0,0,0,L,1122011218,0,122.46,121.78,0002,7,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555528,1873929.00
04/18/2017 18:45,2,0.223,ALERT,213.06,299.37,59.981,1492555503,"201051344000417","219011344069620",19.62,7.70,0,296.06,335.74,4.5,2.4,0.000,631761.0,631761.0,2018,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555530,1873930.00
04/18/2017 18:45,2,0.096,ALERT,212.38,341.75,59.944,1492555503,"274151322000083","219011344069620",25.98,9.70,0,296.66,342.95,2.5,0.5,0.000,923097.4,923097.4,2003,0,0,0,L,1151911521,0,122.01,122.46,0002,6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555532,1873931.00
04/18/2017 18:45,2,0.096,ALERT,212.83,336.04,59.954,1492555503,"274151322000076","219011344069620",27.00,9.70,0,296.06,347.76,2.6,0.6,0.004,983841.4,983841.4,2001,0,0,0,L,1151911521,0,122.23,122.68,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555534,1873932.00
04/18/2017 18:45,2,0.184,ALERT,213.29,337.54,59.949,1492555503,"201051344000868","219011344069620",24.99,8.00,0,298.47,348.36,4.7,2.6,0.000,665717.4,665717.4,2007,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555536,1873933.00
04/18/2017 18:45,2,0.088,ALERT,212.38,335.44,59.949,1492555503,"274151322000095","219011344069620",26.16,9.30,0,296.96,345.36,2.4,0.4,0.000,974426.3,974426.3,2001,0,0,0,L,1151911521,0,122.23,122.23,0002,7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555537,1873934.00
04/18/2017 18:45,2,0.154,ALERT,213.29,300.87,59.975,1492555503,"201051344000988","219011344069620",18.01,7.70,0,295.76,336.94,2.8,0.8,0.000,606823.7,606823.7,2007,0,0,0,L,1122011218,0,121.33,122.68,0002,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555539,1873935.00
04/18/2017 18:45,2,0.205,ALERT,212.83,335.74,59.944,1492555503,"201051344001025","219011344069620",25.68,7.70,0,296.66,356.78,5.4,3.3,0.004,669350.0,669350.0,2006,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555541,1873936.00
04/18/2017 18:45,2,0.176,ALERT,213.29,344.45,59.949,1492555503,"201051344000458","219011344069620",27.55,9.30,0,297.87,345.66,5.0,2.9,0.000,677957.3,677957.3,2000,0,0,0,L,1122011218,0,121.78,122.46,0002,6,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555543,1873937.00
04/18/2017 18:45,2,0.178,ALERT,213.96,337.84,59.959,1492555503,"201051344000853","219011344069620",25.35,7.70,0,297.57,351.07,4.6,2.5,0.004,678305.7,678305.7,2003,0,0,0,L,1122011218,0,122.23,122.68,0002,8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555545,1873938.00
04/18/2017 18:45,2,0.211,ALERT,213.51,337.54,59.970,1492555503,"201051344000685","219011344069620",24.53,8.00,0,296.66,353.77,5.3,3.2,0.000,670173.8,670173.8,2011,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555547,1873939.00
04/18/2017 18:45,2,0.209,ALERT,213.51,337.54,59.965,1492555503,"201051344000917","219011344069620",25.07,9.30,0,295.46,350.77,5.3,3.2,0.009,666781.4,666781.4,2006,0,0,0,L,1122011218,0,122.23,122.23,0002,6,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555548,1873940.00
04/18/2017 18:45,2,0.170,ALERT,213.29,336.64,59.954,1492555503,"201051344001145","219011344069620",28.15,8.00,0,297.57,355.28,4.9,2.8,0.004,674617.8,674617.8,2006,0,0,0,L,1122011218,0,122.46,121.78,0002,7,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555550,1873941.00
04/18/2017 18:45,2,0.230,ALERT,213.51,336.64,59.981,1492555503,"201051344000651","219011344069620",24.87,7.30,0,296.36,354.07,5.8,3.7,0.004,663425.7,663425.7,2004,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555552,1873942.00
04/18/2017 18:45,2,0.074,ALERT,211.93,328.82,59.975,1492555503,"274151322000088","219011344069620",26.58,9.70,0,295.76,351.97,2.0,0.0,0.000,884660.5,884660.5,2004,0,0,0,L,1151911521,0,122.46,122.23,0002,7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555554,1873943.00
04/18/2017 18:45,2,0.006,ALERT,212.83,296.96,59.996,1492555503,"274151322000068","219011344069620",41.98,9.70,0,294.86,403.37,0.0,0.0,0.000,762018.4,762018.4,2043,0,0,0,L,1151911521,0,122.23,123.14,0002,8,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555556,1873944.00
04/18/2017 18:45,2,0.188,ALERT,213.06,335.14,59.949,1492555503,"201051344001135","219011344069620",27.85,8.00,0,297.57,351.37,5.3,3.2,0.009,659112.9,659112.9,2008,0,0,0,L,1122011218,0,122.23,121.55,0002,7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555557,1873945.00
