ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 18:45,2,0.186,ALERT,213.29,336.94,59.933,1492555503,"201051344000594","219011344069620",26.78,8.00,0,298.77,348.36,5.1,3.0,0.000,679810.0,679810.0,2006,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555559,1873946.00
04/18/2017 18:45,2,0.213,ALERT,213.29,336.64,59.917,1492555503,"201051344001203","219011344069620",25.27,8.50,0,297.26,351.07,5.5,3.3,0.009,667735.7,667735.7,2004,0,0,0,L,1122011218,0,122.91,121.33,0002,6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555561,1873947.00
04/18/2017 18:45,2,0.094,ALERT,212.16,334.54,59.965,1492555503,"274151322000054","219011344069620",26.44,10.30,0,296.06,350.47,2.5,0.5,0.000,902817.1,902817.1,1998,0,0,0,L,1151911521,0,122.23,122.01,0002,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555563,1873948.00
04/18/2017 18:45,2,0.182,ALERT,213.74,336.94,59.959,1492555503,"201051344000867","219011344069620",25.94,9.00,0,297.87,350.17,4.8,2.7,0.000,664711.6,664711.6,2011,0,0,0,L,1122011218,0,122.23,122.46,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555565,1873949.00
04/18/2017 18:45,2,0.252,ALERT,213.29,336.64,59.959,1492555503,"201051344001093","219011344069620",24.93,9.30,0,297.26,354.37,6.4,4.3,0.004,666529.7,666529.7,2005,0,0,0,L,1122011218,0,122.23,121.78,0002,8,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555566,1873950.00
04/18/2017 18:45,2,0.119,ALERT,213.51,337.54,59.954,1492555503,"201051344000900","219011344069620",27.12,8.00,0,298.47,347.16,3.3,1.3,0.000,685897.8,685897.8,2011,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555568,1873951.00
04/18/2017 18:45,2,0.207,ALERT,213.51,336.64,60.007,1492555503,"201051344000648","219011344069620",25.21,7.70,0,297.87,348.36,5.3,3.2,0.004,675380.0,675380.0,2007,0,0,0,L,1122011218,0,121.55,122.68,0002,5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555570,1873952.00
04/18/2017 18:45,2,0.184,ALERT,213.51,336.94,59.981,1492555503,"201051344000569","219011344069620",27.27,8.50,0,299.07,349.86,5.1,3.0,0.004,688186.5,688186.5,2001,0,0,0,L,1122011218,0,121.33,122.68,0002,6,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555572,1873953.00
04/18/2017 18:45,2,0.197,ALERT,213.51,336.34,59.949,1492555503,"201051344000983","219011344069620",24.47,8.50,0,298.77,348.06,4.9,2.8,0.004,678896.5,678896.5,2002,0,0,0,L,1122011218,0,121.78,122.46,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555574,1873954.00
04/18/2017 18:45,2,0.184,ALERT,213.29,336.94,59.959,1492555503,"201051344001158","219011344069620",24.85,7.30,0,297.87,354.67,4.6,2.5,0.000,664596.7,664596.7,2007,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555575,1873955.00
04/18/2017 18:45,2,0.195,ALERT,213.96,338.14,59.970,1492555503,"201051344000576","219011344069620",25.96,8.00,0,298.77,348.06,5.2,3.1,0.000,678664.2,678664.2,2009,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555577,1873956.00
04/18/2017 18:45,2,0.029,ALERT,212.38,296.36,60.007,1492555503,"274151322000087","219011344069620",30.79,10.70,0,295.16,336.94,0.0,0.0,0.000,874853.4,874853.4,2026,0,0,0,L,1151911521,0,122.01,122.68,0002,9,0,0,0,0,0,0,55,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492555579,1873957.00
04/18/2017 19:00,2,0.127,ALERT,214.19,300.27,59.959,1492556404,"201051344000645","219011344069620",22.78,9.30,0,298.47,349.56,3.0,0.9,0.000,677836.2,677836.2,2005,0,0,0,L,1122011218,0,122.46,122.91,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556406,1873958.00
04/18/2017 19:00,2,0.066,ALERT,213.06,298.47,59.938,1492556404,"274151322000085","219011344069620",22.82,10.30,0,296.36,339.34,1.5,0.0,0.000,899918.2,899918.2,1999,0,0,0,L,1151911521,0,122.46,122.91,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556407,1873959.00
04/18/2017 19:00,2,0.150,ALERT,214.19,300.27,59.938,1492556404,"201051344000633","219011344069620",21.53,8.00,0,296.96,350.47,3.3,1.2,0.000,664283.2,664283.2,2011,0,0,0,L,1122011218,0,122.68,122.91,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556409,1873960.00
04/18/2017 19:00,2,0.170,ALERT,213.74,300.87,59.970,1492556404,"201051344000469","219011344069620",22.24,7.70,0,296.96,342.05,3.9,1.8,0.000,667098.7,667098.7,2004,0,0,0,L,1122011218,0,121.78,122.91,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556411,1873961.00
04/18/2017 19:00,2,0.166,ALERT,212.61,299.37,59.949,1492556404,"201051344000646","219011344069620",20.26,8.50,0,296.66,342.95,3.4,1.4,0.000,660672.8,660672.8,2007,0,0,0,L,1122011218,0,122.46,121.55,0002,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556413,1873962.00
04/18/2017 19:00,2,0.090,ALERT,212.38,299.07,59.970,1492556404,"274151322000052","219011344069620",21.89,10.00,0,295.46,339.34,2.0,0.0,0.000,932413.9,932413.9,2004,0,0,0,L,1151911521,0,121.33,122.91,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556415,1873963.00
04/18/2017 19:00,2,0.158,ALERT,212.83,299.37,59.965,1492556404,"201051344000585","219011344069620",22.50,9.00,0,296.66,340.85,3.6,1.6,0.000,671766.9,671766.9,2008,0,0,0,L,1122011218,0,121.78,122.23,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556417,1873964.00
04/18/2017 19:00,2,0.152,ALERT,212.83,299.67,59.949,1492556404,"201051344001230","219011344069620",21.17,8.50,0,297.26,340.25,3.3,1.3,0.000,665013.1,665013.1,2009,0,0,0,L,1122011218,0,122.23,121.55,0002,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556419,1873965.00
04/18/2017 19:00,2,0.158,ALERT,213.51,300.27,59.954,1492556404,"201051344000582","219011344069620",22.17,8.00,0,298.17,341.15,3.6,1.5,0.000,655008.7,655008.7,2002,0,0,0,L,1122011218,0,122.46,122.23,0002,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556420,1873966.00
04/18/2017 19:00,2,0.176,ALERT,212.61,299.37,59.975,1492556404,"201051344000955","219011344069620",22.05,8.50,0,297.57,340.55,3.9,1.9,0.000,673348.0,673348.0,2009,0,0,0,L,1122011218,0,121.78,122.01,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556422,1873967.00
04/18/2017 19:00,2,0.000,ALERT,212.61,298.17,59.949,1492556404,"274151322000094","219011344069620",40.26,9.30,0,295.76,401.56,0.0,0.0,0.000,761633.9,761633.9,2049,0,0,0,L,1151911521,0,121.78,123.14,0100,6,0,0,0,0,0,0,104,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1492556424,1873968.00
04/18/2017 19:00,2,0.186,ALERT,213.74,301.17,59.949,1492556404,"201051344000579","219011344069620",18.87,8.50,0,298.77,342.05,3.6,1.5,0.000,684702.7,684702.7,2007,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556426,1873969.00
04/18/2017 19:00,2,0.168,ALERT,212.83,299.67,59.949,1492556404,"201051344000890","219011344069620",22.62,9.00,0,297.26,341.15,3.9,1.8,0.000,667196.2,667196.2,2007,0,0,0,L,1122011218,0,122.23,121.33,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556428,1873970.00
04/18/2017 19:00,2,0.168,ALERT,213.29,299.37,59.991,1492556404,"201051344000438","219011344069620",22.34,8.50,0,297.26,340.85,3.8,1.8,0.000,670080.0,670080.0,2004,0,0,0,L,1122011218,0,122.46,122.01,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556430,1873971.00
04/18/2017 19:00,2,0.186,ALERT,213.29,299.07,59.965,1492556404,"201051344000417","219011344069620",17.91,8.00,0,296.96,363.39,3.4,1.3,0.000,631761.7,631761.7,2020,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556431,1873972.00
04/18/2017 19:00,2,0.064,ALERT,212.83,299.37,59.965,1492556404,"274151322000083","219011344069620",21.39,10.00,0,296.06,341.75,1.4,0.0,0.000,923097.8,923097.8,2005,0,0,0,L,1151911521,0,121.78,122.91,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556433,1873973.00
04/18/2017 19:00,2,0.064,ALERT,213.29,298.47,59.944,1492556404,"274151322000076","219011344069620",21.75,10.00,0,296.06,339.65,1.4,0.0,0.000,983841.8,983841.8,2003,0,0,0,L,1151911521,0,122.23,123.36,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556435,1873974.00
04/18/2017 19:00,2,0.143,ALERT,213.51,301.17,59.928,1492556404,"201051344000868","219011344069620",20.56,8.50,0,297.87,340.85,3.0,1.0,0.000,665718.3,665718.3,2009,0,0,0,L,1122011218,0,121.78,122.91,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556437,1873975.00
04/18/2017 19:00,2,0.057,ALERT,212.61,299.37,59.907,1492556404,"274151322000095","219011344069620",21.45,9.70,0,296.96,338.74,1.2,0.0,0.000,974426.6,974426.6,2003,0,0,0,L,1151911521,0,122.46,122.68,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556438,1873976.00
04/18/2017 19:00,2,0.105,ALERT,213.51,300.57,59.949,1492556404,"201051344000988","219011344069620",17.75,8.00,0,296.06,352.57,1.9,0.0,0.000,606824.0,606824.0,2009,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556440,1873977.00
04/18/2017 19:00,2,0.141,ALERT,212.83,298.77,59.965,1492556404,"201051344001025","219011344069620",22.66,8.00,0,296.96,340.25,3.3,1.2,0.000,669351.0,669351.0,2008,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556442,1873978.00
04/18/2017 19:00,2,0.143,ALERT,213.51,300.27,59.986,1492556404,"201051344000458","219011344069620",20.75,9.70,0,297.87,345.06,3.0,1.0,0.000,677958.2,677958.2,2002,0,0,0,L,1122011218,0,122.01,122.46,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556444,1873979.00
04/18/2017 19:00,2,0.127,ALERT,214.19,300.57,59.933,1492556404,"201051344000853","219011344069620",19.40,8.00,0,297.87,344.15,2.5,0.5,0.000,678306.5,678306.5,2005,0,0,0,L,1122011218,0,122.46,122.68,0002,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556446,1873980.00
04/18/2017 19:00,2,0.133,ALERT,213.06,299.07,59.954,1492556404,"201051344000685","219011344069620",21.53,9.00,0,296.96,341.15,3.0,0.9,0.000,670174.7,670174.7,2013,0,0,0,L,1122011218,0,122.91,121.78,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556447,1873981.00
04/18/2017 19:00,2,0.143,ALERT,213.06,298.77,59.965,1492556404,"201051344000917","219011344069620",21.11,9.70,0,296.36,341.45,3.1,1.1,0.000,666782.4,666782.4,2008,0,0,0,L,1122011218,0,122.01,122.23,0002,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556449,1873982.00
04/18/2017 19:00,2,0.131,ALERT,213.29,299.67,59.922,1492556404,"201051344001145","219011344069620",21.77,8.50,0,297.57,341.45,2.9,0.9,0.000,674618.7,674618.7,2008,0,0,0,L,1122011218,0,122.23,121.78,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556451,1873983.00
04/18/2017 19:00,2,0.174,ALERT,213.06,298.47,59.933,1492556404,"201051344000651","219011344069620",19.44,7.70,0,296.66,340.85,3.4,1.4,0.000,663426.7,663426.7,2006,0,0,0,L,1122011218,0,122.68,121.55,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556453,1873984.00
04/18/2017 19:00,2,0.045,ALERT,212.16,298.47,59.928,1492556404,"274151322000088","219011344069620",20.56,10.00,0,296.06,339.34,1.0,0.0,0.000,884660.7,884660.7,2006,0,0,0,L,1151911521,0,122.23,122.46,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556455,1873985.00
04/18/2017 19:00,2,0.008,ALERT,213.06,315.90,59.922,1492556404,"274151322000068","219011344069620",40.30,10.00,0,295.46,403.07,0.0,0.0,0.000,762018.6,762018.6,2045,0,0,0,L,1151911521,0,122.23,123.36,0100,9,0,0,0,0,0,0,91,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1492556457,1873986.00
04/18/2017 19:00,2,0.143,ALERT,212.61,299.07,59.959,1492556404,"201051344001135","219011344069620",21.93,8.50,0,297.87,339.65,3.2,1.2,0.000,659113.8,659113.8,2010,0,0,0,L,1122011218,0,122.01,121.78,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556459,1873987.00
04/18/2017 19:00,2,0.143,ALERT,213.51,301.17,59.933,1492556404,"201051344000594","219011344069620",20.71,8.50,0,297.87,342.05,3.0,1.0,0.000,679810.9,679810.9,2008,0,0,0,L,1122011218,0,122.01,122.23,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556461,1873988.00
04/18/2017 19:00,2,0.148,ALERT,213.06,299.07,59.944,1492556404,"201051344001203","219011344069620",20.46,9.00,0,297.26,341.75,3.1,1.1,0.000,667736.7,667736.7,2006,0,0,0,L,1122011218,0,122.68,121.78,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556462,1873989.00
04/18/2017 19:00,2,0.055,ALERT,212.61,298.77,59.986,1492556404,"274151322000054","219011344069620",20.97,10.30,0,296.36,338.74,1.2,0.0,0.000,902817.4,902817.4,2000,0,0,0,L,1151911521,0,122.01,122.68,0002,9,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556464,1873990.00
04/18/2017 19:00,2,0.135,ALERT,213.96,300.27,59.959,1492556404,"201051344000867","219011344069620",20.22,9.30,0,297.26,341.75,2.8,0.8,0.000,664712.5,664712.5,2013,0,0,0,L,1122011218,0,122.23,122.23,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556466,1873991.00
04/18/2017 19:00,2,0.188,ALERT,212.83,299.07,59.954,1492556404,"201051344001093","219011344069620",20.97,9.30,0,296.06,342.35,4.0,1.9,0.000,666530.9,666530.9,2007,0,0,0,L,1122011218,0,122.01,121.78,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556468,1873992.00
04/18/2017 19:00,2,0.086,ALERT,213.51,300.57,59.949,1492556404,"201051344000900","219011344069620",19.40,8.50,0,297.87,340.85,1.7,0.0,0.000,685898.3,685898.3,2013,0,0,0,L,1122011218,0,122.23,122.46,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556470,1873993.00
04/18/2017 19:00,2,0.148,ALERT,213.74,299.97,59.928,1492556404,"201051344000648","219011344069620",20.22,7.70,0,296.96,342.95,3.1,1.0,0.000,675380.9,675380.9,2009,0,0,0,L,1122011218,0,121.55,122.91,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556471,1873994.00
04/18/2017 19:00,2,0.141,ALERT,213.51,300.87,59.938,1492556404,"201051344000569","219011344069620",20.16,8.50,0,298.47,341.45,2.9,0.9,0.000,688187.4,688187.4,2003,0,0,0,L,1122011218,0,121.55,122.68,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556473,1873995.00
04/18/2017 19:00,2,0.137,ALERT,213.74,300.87,59.970,1492556404,"201051344000983","219011344069620",19.92,8.50,0,297.87,340.55,2.8,0.8,0.000,678897.4,678897.4,2004,0,0,0,L,1122011218,0,122.01,122.46,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556475,1873996.00
04/18/2017 19:00,2,0.127,ALERT,213.74,300.27,59.949,1492556404,"201051344001158","219011344069620",19.88,7.30,0,297.26,342.35,2.6,0.6,0.000,664597.5,664597.5,2009,0,0,0,L,1122011218,0,121.78,122.46,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556477,1873997.00
04/18/2017 19:00,2,0.141,ALERT,214.19,300.87,59.954,1492556404,"201051344000576","219011344069620",19.10,8.50,0,297.87,342.95,2.8,0.7,0.000,678665.1,678665.1,2011,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556479,1873998.00
04/18/2017 19:00,2,0.070,ALERT,212.83,298.17,59.938,1492556404,"274151322000087","219011344069620",19.86,11.00,0,295.46,348.06,1.4,0.0,0.000,874853.7,874853.7,2028,0,0,0,L,1151911521,0,122.23,122.91,0002,10,0,0,0,0,0,0,58,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492556480,1873999.00
04/18/2017 19:15,2,0.158,ALERT,214.19,301.17,59.944,1492557303,"201051344000645","219011344069620",21.47,9.00,0,298.47,347.16,3.5,1.4,0.000,677836.6,677836.6,2007,0,0,0,L,1122011218,0,122.46,122.91,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557305,1874000.00
04/18/2017 19:15,2,0.074,ALERT,212.61,297.87,59.949,1492557303,"274151322000085","219011344069620",23.80,10.00,0,296.36,347.46,1.8,0.0,0.000,899918.2,899918.2,2001,0,0,0,L,1151911521,0,122.46,122.68,0002,10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557307,1874001.00
04/18/2017 19:15,2,0.166,ALERT,214.41,300.57,59.959,1492557303,"201051344000633","219011344069620",22.30,8.00,0,296.96,338.14,3.8,1.7,0.000,664283.6,664283.6,2013,0,0,0,L,1122011218,0,122.46,122.91,0002,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557309,1874002.00
04/18/2017 19:15,2,0.199,ALERT,213.74,300.87,59.922,1492557303,"201051344000469","219011344069620",20.95,7.30,0,297.87,350.77,4.3,2.2,0.000,667099.3,667099.3,2006,0,0,0,L,1122011218,0,121.55,122.91,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557311,1874003.00
04/18/2017 19:15,2,0.178,ALERT,212.83,299.67,59.959,1492557303,"201051344000646","219011344069620",21.69,8.00,0,296.36,356.48,3.9,1.8,0.000,660673.4,660673.4,2009,0,0,0,L,1122011218,0,122.46,121.78,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557313,1874004.00
04/18/2017 19:15,2,0.100,ALERT,211.93,298.47,60.012,1492557303,"274151322000052","219011344069620",23.28,9.70,0,295.76,349.26,2.3,0.3,0.000,932414.0,932414.0,2006,0,0,0,L,1151911521,0,121.33,122.91,0002,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557315,1874005.00
04/18/2017 19:15,2,0.170,ALERT,213.06,309.59,59.954,1492557303,"201051344000585","219011344069620",24.09,9.00,0,296.96,348.96,4.2,2.1,0.000,671767.5,671767.5,2010,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557316,1874006.00
04/18/2017 19:15,2,0.164,ALERT,213.06,300.27,59.975,1492557303,"201051344001230","219011344069620",22.42,8.50,0,297.57,356.18,3.8,1.7,0.000,665013.5,665013.5,2011,0,0,0,L,1122011218,0,122.46,121.55,0002,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557318,1874007.00
04/18/2017 19:15,2,0.186,ALERT,213.29,300.57,59.991,1492557303,"201051344000582","219011344069620",21.09,8.00,0,298.17,348.06,4.0,1.9,0.000,655009.3,655009.3,2004,0,0,0,L,1122011218,0,122.46,122.23,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557320,1874008.00
04/18/2017 19:15,2,0.195,ALERT,212.61,300.27,59.912,1492557303,"201051344000955","219011344069620",22.54,8.50,0,297.26,348.96,4.5,2.4,0.000,673348.6,673348.6,2011,0,0,0,L,1122011218,0,121.78,121.78,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557322,1874009.00
04/18/2017 19:15,2,0.029,ALERT,212.38,306.58,59.959,1492557303,"274151322000094","219011344069620",19.82,9.00,0,295.46,397.96,0.0,0.0,0.000,761633.9,761633.9,2051,0,0,0,L,1151911521,0,121.78,122.91,0002,5,0,0,0,0,0,0,248,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1492557323,1874010.00
04/18/2017 19:15,2,0.186,ALERT,213.74,301.47,59.975,1492557303,"201051344000579","219011344069620",23.36,8.50,0,299.37,352.87,4.4,2.3,0.000,684703.4,684703.4,2009,0,0,0,L,1122011218,0,121.78,122.23,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557325,1874011.00
04/18/2017 19:15,2,0.186,ALERT,212.83,315.90,59.991,1492557303,"201051344000890","219011344069620",24.27,9.00,0,298.17,351.97,4.6,2.5,0.000,667196.8,667196.8,2009,0,0,0,L,1122011218,0,122.46,121.33,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557327,1874012.00
04/18/2017 19:15,2,0.182,ALERT,213.06,299.67,60.018,1492557303,"201051344000438","219011344069620",24.05,8.50,0,297.57,356.18,4.5,2.4,0.000,670080.6,670080.6,2006,0,0,0,L,1122011218,0,122.68,121.78,0002,8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557329,1874013.00
04/18/2017 19:15,2,0.207,ACTIVE,213.06,299.07,59.949,1492557303,"201051344000417","219011344069620",18.39,8.00,0,296.96,304.48,3.9,1.8,0.000,631762.2,631762.2,2022,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557330,1874014.00
04/18/2017 19:15,2,0.076,ALERT,212.61,297.87,59.986,1492557303,"274151322000083","219011344069620",23.48,10.00,0,296.36,344.76,1.8,0.0,0.000,923097.8,923097.8,2007,0,0,0,L,1151911521,0,121.55,122.91,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557332,1874015.00
04/18/2017 19:15,2,0.076,ALERT,212.83,298.17,59.970,1492557303,"274151322000076","219011344069620",23.85,9.70,0,296.36,351.67,1.9,0.0,0.000,983841.8,983841.8,2005,0,0,0,L,1151911521,0,122.01,123.14,0002,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557334,1874016.00
04/18/2017 19:15,2,0.158,ALERT,213.74,301.47,59.949,1492557303,"201051344000868","219011344069620",22.80,8.00,0,299.07,352.57,3.7,1.6,0.000,665718.7,665718.7,2011,0,0,0,L,1122011218,0,121.78,122.91,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557335,1874017.00
04/18/2017 19:15,2,0.068,ALERT,212.38,299.07,59.954,1492557303,"274151322000095","219011344069620",23.74,9.30,0,297.57,344.45,1.7,0.0,0.000,974426.6,974426.6,2005,0,0,0,L,1151911521,0,122.01,122.46,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557337,1874018.00
04/18/2017 19:15,2,0.131,ACTIVE,213.51,300.87,59.975,1492557303,"201051344000988","219011344069620",18.09,8.00,0,296.06,302.98,2.4,0.4,0.000,606824.1,606824.1,2011,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557338,1874019.00
04/18/2017 19:15,2,0.154,ALERT,212.61,321.01,59.965,1492557303,"201051344001025","219011344069620",25.58,8.00,0,296.96,348.96,4.0,2.0,0.000,669351.5,669351.5,2010,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557340,1874020.00
04/18/2017 19:15,2,0.158,ALERT,213.51,301.17,59.965,1492557303,"201051344000458","219011344069620",23.22,9.30,0,298.77,344.45,3.8,1.7,0.000,677958.7,677958.7,2004,0,0,0,L,1122011218,0,122.01,122.68,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557342,1874021.00
04/18/2017 19:15,2,0.146,ALERT,214.41,300.87,59.970,1492557303,"201051344000853","219011344069620",22.09,8.00,0,298.77,352.57,3.3,1.3,0.000,678306.9,678306.9,2007,0,0,0,L,1122011218,0,122.46,122.91,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557343,1874022.00
04/18/2017 19:15,2,0.176,ALERT,213.51,299.37,59.933,1492557303,"201051344000685","219011344069620",20.65,8.50,0,297.26,359.18,3.7,1.6,0.000,670175.2,670175.2,2015,0,0,0,L,1122011218,0,123.14,121.78,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557345,1874023.00
04/18/2017 19:15,2,0.160,ALERT,213.06,299.37,59.970,1492557303,"201051344000917","219011344069620",23.08,9.70,0,295.76,351.37,3.8,1.7,0.000,666782.9,666782.9,2010,0,0,0,L,1122011218,0,122.23,122.23,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557347,1874024.00
04/18/2017 19:15,2,0.158,ALERT,213.29,299.97,59.959,1492557303,"201051344001145","219011344069620",22.15,8.00,0,297.57,359.48,3.5,1.5,0.000,674619.1,674619.1,2010,0,0,0,L,1122011218,0,122.46,122.01,0002,8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557349,1874025.00
04/18/2017 19:15,2,0.197,ALERT,213.06,299.07,59.954,1492557303,"201051344000651","219011344069620",20.77,7.70,0,296.96,357.08,4.2,2.1,0.000,663427.3,663427.3,2008,0,0,0,L,1122011218,0,122.68,121.55,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557351,1874026.00
04/18/2017 19:15,2,0.059,ACTIVE_NO_POWER,212.16,297.57,59.954,1492557303,"274151322000088","219011344069620",23.18,9.70,0,295.76,333.63,1.4,0.0,0.000,884660.7,884660.7,2008,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557351,1874027.00
04/18/2017 19:15,2,0.158,ALERT,212.83,304.78,59.944,1492557303,"201051344001135","219011344069620",24.37,8.50,0,297.57,345.66,4.0,1.9,0.000,659114.3,659114.3,2012,0,0,0,L,1122011218,0,122.23,121.78,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557354,1874028.00
04/18/2017 19:15,2,0.160,ALERT,213.51,301.17,59.949,1492557303,"201051344000594","219011344069620",23.32,8.00,0,298.47,354.07,3.8,1.8,0.000,679811.4,679811.4,2010,0,0,0,L,1122011218,0,121.78,122.23,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557356,1874029.00
04/18/2017 19:15,2,0.160,ALERT,213.29,299.97,59.922,1492557303,"201051344001203","219011344069620",23.40,8.50,0,297.26,358.88,3.8,1.8,0.000,667737.2,667737.2,2008,0,0,0,L,1122011218,0,122.91,121.78,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557358,1874030.00
04/18/2017 19:15,2,0.070,ALERT,212.16,297.57,59.975,1492557303,"274151322000054","219011344069620",22.74,10.30,0,296.06,335.44,1.7,0.0,0.000,902817.4,902817.4,2002,0,0,0,L,1151911521,0,122.01,122.46,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557360,1874031.00
04/18/2017 19:15,2,0.150,ALERT,213.96,299.97,59.944,1492557303,"201051344000867","219011344069620",23.08,9.00,0,297.87,339.65,3.5,1.5,0.000,664712.9,664712.9,2015,0,0,0,L,1122011218,0,122.23,122.46,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557362,1874032.00
04/18/2017 19:15,2,0.197,ALERT,213.06,299.67,59.928,1492557303,"201051344001093","219011344069620",23.22,9.30,0,297.26,349.26,4.7,2.6,0.000,666531.6,666531.6,2009,0,0,0,L,1122011218,0,122.23,121.78,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557363,1874033.00
04/18/2017 19:15,2,0.100,ALERT,213.51,300.57,59.970,1492557303,"201051344000900","219011344069620",22.60,8.00,0,298.17,347.16,2.3,0.3,0.000,685898.4,685898.4,2015,0,0,0,L,1122011218,0,122.01,122.46,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557365,1874034.00
04/18/2017 19:15,2,0.164,ALERT,213.74,299.67,59.954,1492557303,"201051344000648","219011344069620",23.06,7.70,0,298.17,345.66,3.8,1.8,0.000,675381.5,675381.5,2011,0,0,0,L,1122011218,0,121.55,122.91,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557367,1874035.00
04/18/2017 19:15,2,0.158,ALERT,213.51,300.87,59.944,1492557303,"201051344000569","219011344069620",23.06,8.50,0,299.37,351.97,3.7,1.6,0.000,688187.9,688187.9,2005,0,0,0,L,1122011218,0,121.33,122.91,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557369,1874036.00
04/18/2017 19:15,2,0.152,ALERT,213.51,300.57,59.938,1492557303,"201051344000983","219011344069620",22.88,8.50,0,298.77,344.45,3.5,1.5,0.000,678897.8,678897.8,2006,0,0,0,L,1122011218,0,121.78,122.46,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557371,1874037.00
04/18/2017 19:15,2,0.143,ALERT,213.74,300.57,59.970,1492557303,"201051344001158","219011344069620",22.84,7.30,0,298.17,346.26,3.4,1.3,0.000,664597.9,664597.9,2011,0,0,0,L,1122011218,0,121.78,122.46,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557373,1874038.00
04/18/2017 19:15,2,0.160,ALERT,214.19,301.17,59.949,1492557303,"201051344000576","219011344069620",22.36,8.00,0,298.47,339.34,3.7,1.6,0.000,678665.6,678665.6,2013,0,0,0,L,1122011218,0,122.23,122.68,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557374,1874039.00
04/18/2017 19:15,2,0.084,ALERT,212.61,297.26,59.965,1492557303,"274151322000087","219011344069620",22.58,10.70,0,295.16,336.34,1.9,0.0,0.000,874853.7,874853.7,2030,0,0,0,L,1151911521,0,122.23,122.91,0002,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492557376,1874040.00
04/18/2017 19:15,2,0.047,ALERT,213.29,331.83,59.970,1492557303,"274151322000068","219011344069620",19.72,9.70,0,295.76,396.75,0.9,0.0,0.000,762018.6,762018.6,2047,0,0,0,L,1151911521,1,122.23,123.14,0002,9,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1492557378,1874041.00
04/18/2017 19:30,2,0.055,ALERT,213.96,299.67,59.970,1492558203,"201051344000645","219011344069620",29.54,9.00,0,298.47,302.98,1.6,0.0,0.000,677836.6,677836.6,2009,0,0,0,L,1122011218,0,122.23,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1492558205,1874042.00
04/18/2017 19:30,2,0.018,ALERT,212.38,297.57,59.981,1492558203,"274151322000085","219011344069620",28.59,9.70,0,295.46,299.67,0.0,0.0,0.000,899918.2,899918.2,2003,0,0,0,L,1151911521,0,122.46,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1492558207,1874043.00
04/18/2017 19:30,2,0.072,ALERT,214.19,299.37,59.965,1492558203,"201051344000633","219011344069620",29.38,7.70,0,296.66,302.07,2.2,0.2,0.000,664283.8,664283.8,2015,0,0,0,L,1122011218,0,122.46,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1492558209,1874044.00
04/18/2017 19:30,2,0.088,ALERT,213.74,299.97,59.949,1492558203,"201051344000469","219011344069620",29.10,7.30,0,297.57,302.37,2.6,0.6,0.000,667099.5,667099.5,2008,0,0,0,L,1122011218,0,121.55,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1492558210,1874045.00
04/18/2017 19:30,2,0.113,ALERT,212.38,298.47,59.970,1492558203,"201051344000646","219011344069620",15.41,8.00,0,296.36,300.57,1.8,0.0,0.000,660673.5,660673.5,2011,0,0,0,L,1122011218,0,122.23,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1492558212,1874046.00
04/18/2017 19:30,2,0.041,ALERT,211.93,296.96,59.959,1492558203,"274151322000052","219011344069620",28.71,9.30,0,295.46,299.97,0.0,0.0,0.000,932414.0,932414.0,2008,0,0,0,L,1151911521,0,121.10,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1492558214,1874047.00
04/18/2017 19:30,2,0.129,ALERT,212.83,298.47,59.965,1492558203,"201051344000585","219011344069620",15.94,8.50,0,296.36,321.01,2.1,0.1,0.000,671767.7,671767.7,2012,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1492558216,1874048.00
04/18/2017 19:30,2,0.072,ALERT,212.61,298.77,59.928,1492558203,"201051344001230","219011344069620",29.42,8.00,0,297.26,301.17,2.2,0.2,0.000,665013.7,665013.7,2013,0,0,0,L,1122011218,0,122.23,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1492558218,1874049.00
04/18/2017 19:30,2,0.131,ALERT,213.06,299.07,59.959,1492558203,"201051344000582","219011344069620",16.70,7.70,0,297.87,301.77,2.2,0.2,0.000,655009.5,655009.5,2006,0,0,0,L,1122011218,0,122.23,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1492558219,1874050.00
04/18/2017 19:30,2,0.150,ALERT,212.38,298.17,59.986,1492558203,"201051344000955","219011344069620",15.41,8.00,0,296.96,300.87,2.4,0.4,0.000,673348.9,673348.9,2013,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1492558221,1874051.00
04/18/2017 19:30,2,0.000,ALERT,212.16,297.26,59.965,1492558203,"274151322000094","219011344069620",38.96,8.50,0,295.16,390.14,0.0,0.0,0.000,761633.9,761633.9,2053,0,0,0,L,1151911521,0,121.55,122.91,0100,5,0,0,0,0,0,0,48,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492558223,1874052.00
04/18/2017 19:30,2,0.092,ALERT,213.74,300.57,59.970,1492558203,"201051344000579","219011344069620",29.72,7.70,0,299.37,302.98,2.8,0.8,0.000,684703.6,684703.6,2011,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1492558225,1874053.00
04/18/2017 19:30,2,0.148,ALERT,212.61,298.77,59.970,1492558203,"201051344000890","219011344069620",17.18,8.50,0,297.57,332.43,2.6,0.6,0.000,667197.2,667197.2,2011,0,0,0,L,1122011218,0,122.23,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1492558227,1874054.00
04/18/2017 19:30,2,0.148,ALERT,212.83,298.47,59.954,1492558203,"201051344000438","219011344069620",15.43,7.70,0,297.26,301.17,2.3,0.3,0.000,670080.9,670080.9,2008,0,0,0,L,1122011218,0,122.46,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1492558228,1874055.00
04/18/2017 19:30,2,0.172,ALERT,212.83,297.87,59.954,1492558203,"201051344000417","219011344069620",13.58,8.00,0,296.36,300.57,2.4,0.4,0.000,631762.4,631762.4,2023,0,0,0,L,1122011218,0,122.01,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1492558230,1874056.00
04/18/2017 19:30,2,0.020,ALERT,212.38,298.47,59.954,1492558203,"274151322000083","219011344069620",28.65,9.30,0,296.06,299.97,0.0,0.0,0.000,923097.8,923097.8,2009,0,0,0,L,1151911521,0,121.55,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1492558232,1874057.00
04/18/2017 19:30,2,0.018,ALERT,212.83,297.87,59.912,1492558203,"274151322000076","219011344069620",29.42,9.30,0,295.76,299.97,0.0,0.0,0.000,983841.8,983841.8,2007,0,0,0,L,1151911521,0,121.78,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1492558234,1874058.00
04/18/2017 19:30,2,0.076,ALERT,213.51,300.27,59.975,1492558203,"201051344000868","219011344069620",29.34,8.00,0,299.37,303.28,2.3,0.3,0.000,665718.9,665718.9,2013,0,0,0,L,1122011218,0,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1492558236,1874059.00
04/18/2017 19:30,2,0.010,ALERT,212.16,298.47,59.959,1492558203,"274151322000095","219011344069620",28.78,9.00,0,296.96,300.57,0.0,0.0,0.000,974426.6,974426.6,2007,0,0,0,L,1151911521,0,122.23,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1492558238,1874060.00
04/18/2017 19:30,2,0.057,ALERT,213.51,299.67,59.970,1492558203,"201051344000988","219011344069620",19.42,7.70,0,296.36,302.37,1.1,0.0,0.000,606824.1,606824.1,2012,0,0,0,L,1122011218,0,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1492558239,1874061.00
04/18/2017 19:30,2,0.119,ALERT,212.61,297.57,60.002,1492558203,"201051344001025","219011344069620",17.63,7.70,0,296.66,322.81,2.1,0.2,0.000,669351.6,669351.6,2012,0,0,0,L,1122011218,0,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1492558241,1874062.00
04/18/2017 19:30,2,0.084,ALERT,213.51,299.67,59.954,1492558203,"201051344000458","219011344069620",29.34,9.30,0,298.47,303.28,2.5,0.5,0.000,677958.8,677958.8,2006,0,0,0,L,1122011218,0,122.01,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1492558243,1874063.00
04/18/2017 19:30,2,0.064,ALERT,214.19,299.67,59.954,1492558203,"201051344000853","219011344069620",29.78,7.70,0,298.47,302.68,2.0,0.0,0.000,678306.9,678306.9,2009,0,0,0,L,1122011218,0,122.46,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1492558245,1874064.00
04/18/2017 19:30,2,0.117,ALERT,213.06,298.47,59.949,1492558203,"201051344000685","219011344069620",16.36,8.00,0,296.66,300.87,1.9,0.0,0.000,670175.3,670175.3,2017,0,0,0,L,1122011218,0,122.91,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1492558247,1874065.00
04/18/2017 19:30,2,0.125,ALERT,213.06,297.87,59.959,1492558203,"201051344000917","219011344069620",15.90,9.30,0,295.46,300.57,2.0,0.0,0.000,666783.0,666783.0,2012,0,0,0,L,1122011218,0,122.23,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1492558249,1874066.00
04/18/2017 19:30,2,0.117,ALERT,213.06,298.77,59.944,1492558203,"201051344001145","219011344069620",16.70,7.70,0,297.57,301.77,2.0,0.0,0.000,674619.3,674619.3,2012,0,0,0,L,1122011218,0,122.23,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1492558250,1874067.00
04/18/2017 19:30,2,0.141,ALERT,212.83,297.26,59.986,1492558203,"201051344000651","219011344069620",17.18,7.70,0,296.66,300.57,2.5,0.5,0.000,663427.5,663427.5,2010,0,0,0,L,1122011218,0,122.46,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1492558252,1874068.00
04/18/2017 19:30,2,0.008,ALERT,211.70,296.96,59.959,1492558203,"274151322000088","219011344069620",27.63,9.70,0,295.46,299.67,0.0,0.0,0.000,884660.7,884660.7,2009,0,0,0,L,1151911521,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1492558254,1874069.00
04/18/2017 19:30,2,0.010,ALERT,213.06,319.21,59.959,1492558203,"274151322000068","219011344069620",39.56,9.70,0,295.16,391.94,0.0,0.0,0.000,762018.6,762018.6,2049,0,0,0,L,1151911521,0,122.01,123.14,0100,8,0,0,0,0,0,0,29,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492558256,1874070.00
04/18/2017 19:30,2,0.125,ALERT,212.38,298.17,59.959,1492558203,"201051344001135","219011344069620",17.81,8.00,0,297.26,323.72,2.3,0.3,0.000,659114.5,659114.5,2014,0,0,0,L,1122011218,0,122.01,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1492558258,1874071.00
04/18/2017 19:30,2,0.131,ALERT,213.51,300.57,59.986,1492558203,"201051344000594","219011344069620",15.41,8.00,0,298.17,302.37,2.0,0.0,0.000,679811.6,679811.6,2012,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1492558259,1874072.00
04/18/2017 19:30,2,0.133,ALERT,212.83,298.17,60.007,1492558203,"201051344001203","219011344069620",17.04,8.00,0,296.96,302.68,2.3,0.3,0.000,667737.3,667737.3,2010,0,0,0,L,1122011218,0,122.68,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1492558261,1874073.00
04/18/2017 19:30,2,0.047,ALERT,212.16,297.87,59.917,1492558203,"274151322000054","219011344069620",15.29,10.00,0,295.76,299.97,0.7,0.0,0.000,902817.4,902817.4,2004,0,0,0,L,1151911521,0,121.78,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1492558263,1874074.00
04/18/2017 19:30,2,0.119,ALERT,213.96,299.97,59.954,1492558203,"201051344000867","219011344069620",14.85,8.50,0,297.57,302.07,1.8,0.0,0.000,664713.0,664713.0,2017,0,0,0,L,1122011218,0,122.23,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1492558265,1874075.00
04/18/2017 19:30,2,0.176,ALERT,212.83,298.17,59.949,1492558203,"201051344001093","219011344069620",16.76,9.00,0,296.96,300.57,3.0,1.0,0.000,666532.0,666532.0,2011,0,0,0,L,1122011218,0,122.23,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1492558267,1874076.00
04/18/2017 19:30,2,0.070,ALERT,213.51,299.97,59.912,1492558203,"201051344000900","219011344069620",11.89,7.70,0,298.47,301.77,0.8,0.0,0.000,685898.4,685898.4,2017,0,0,0,L,1122011218,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1492558268,1874077.00
04/18/2017 19:30,2,0.133,ALERT,213.74,299.37,59.996,1492558203,"201051344000648","219011344069620",15.07,7.30,0,297.87,302.07,2.0,0.0,0.000,675381.6,675381.6,2013,0,0,0,L,1122011218,0,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1492558270,1874078.00
04/18/2017 19:30,2,0.129,ALERT,213.51,300.27,60.002,1492558203,"201051344000569","219011344069620",15.47,8.00,0,299.07,302.68,2.0,0.0,0.000,688188.1,688188.1,2007,0,0,0,L,1122011218,0,121.55,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1492558272,1874079.00
04/18/2017 19:30,2,0.125,ALERT,213.51,299.97,59.959,1492558203,"201051344000983","219011344069620",15.29,8.00,0,298.77,302.37,1.9,0.0,0.000,678897.9,678897.9,2008,0,0,0,L,1122011218,0,122.01,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1492558274,1874080.00
04/18/2017 19:30,2,0.119,ALERT,213.74,299.67,59.949,1492558203,"201051344001158","219011344069620",15.43,7.30,0,298.17,301.47,1.9,0.0,0.000,664598.0,664598.0,2013,0,0,0,L,1122011218,0,121.78,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1492558276,1874081.00
04/18/2017 19:30,2,0.127,ALERT,213.96,300.27,59.933,1492558203,"201051344000576","219011344069620",13.60,7.70,0,298.77,302.37,1.8,0.0,0.000,678665.7,678665.7,2015,0,0,0,L,1122011218,0,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1492558277,1874082.00
04/18/2017 19:30,2,0.062,ALERT,212.61,297.26,59.959,1492558203,"274151322000087","219011344069620",14.83,10.30,0,294.86,299.37,0.9,0.0,0.000,874853.7,874853.7,2032,0,0,0,L,1151911521,0,121.78,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1492558279,1874083.00
04/18/2017 19:45,2,0.053,ALERT,213.96,299.67,59.975,1492559104,"201051344000645","219011344069620",28.61,8.50,0,297.57,302.07,1.6,0.0,0.000,677836.8,677836.8,2011,0,0,0,L,1122011218,0,122.23,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1492559106,1874084.00
04/18/2017 19:45,2,0.031,ALERT,212.61,297.57,59.965,1492559104,"274151322000085","219011344069620",14.71,9.70,0,295.76,299.67,0.0,0.0,0.000,899918.2,899918.2,2005,0,0,0,L,1151911521,0,122.46,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1492559108,1874085.00
04/18/2017 19:45,2,0.074,ALERT,214.19,299.37,59.996,1492559104,"201051344000633","219011344069620",28.29,7.70,0,295.76,301.47,2.1,0.2,0.000,664283.9,664283.9,2017,0,0,0,L,1122011218,0,122.23,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1492559110,1874086.00
04/18/2017 19:45,2,0.088,ALERT,213.74,299.67,59.917,1492559104,"201051344000469","219011344069620",27.87,7.30,0,296.66,301.77,2.5,0.5,0.000,667099.8,667099.8,2010,0,0,0,L,1122011218,0,121.33,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1492559111,1874087.00
04/18/2017 19:45,2,0.053,ALERT,213.06,299.07,59.965,1492559104,"201051344000646","219011344069620",28.31,7.70,0,295.76,300.57,1.6,0.0,0.000,660673.7,660673.7,2013,0,0,0,L,1122011218,0,122.46,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1492559113,1874088.00
04/18/2017 19:45,2,0.043,ALERT,212.61,298.17,59.991,1492559104,"274151322000052","219011344069620",27.47,9.30,0,295.46,299.97,0.0,0.0,0.000,932414.0,932414.0,2010,0,0,0,L,1151911521,0,121.55,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1492559115,1874089.00
