ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 19:45,2,0.074,ALERT,213.29,299.37,59.938,1492559104,"201051344000585","219011344069620",28.69,8.50,0,296.06,310.19,2.2,0.2,0.000,671767.9,671767.9,2014,0,0,0,L,1122011218,0,122.01,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1492559117,1874090.00
04/18/2017 19:45,2,0.070,ALERT,213.06,299.37,59.965,1492559104,"201051344001230","219011344069620",28.23,8.00,0,296.36,300.57,2.0,0.1,0.000,665013.9,665013.9,2015,0,0,0,L,1122011218,0,122.46,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1492559119,1874091.00
04/18/2017 19:45,2,0.074,ALERT,213.51,299.67,59.981,1492559104,"201051344000582","219011344069620",28.53,7.70,0,297.26,313.20,2.2,0.2,0.000,655009.7,655009.7,2008,0,0,0,L,1122011218,0,122.46,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1492559121,1874092.00
04/18/2017 19:45,2,0.092,ALERT,212.83,299.07,60.007,1492559104,"201051344000955","219011344069620",28.65,8.00,0,296.36,304.48,2.7,0.7,0.000,673349.2,673349.2,2015,0,0,0,L,1122011218,0,121.78,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1492559122,1874093.00
04/18/2017 19:45,2,0.000,ALERT,212.38,297.26,59.949,1492559104,"274151322000094","219011344069620",0.00,8.00,0,295.46,390.14,0.0,0.0,0.000,761633.9,761633.9,2055,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,91,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1492559124,1874094.00
04/18/2017 19:45,2,0.094,ALERT,213.51,300.27,59.981,1492559104,"201051344000579","219011344069620",28.55,7.70,0,298.17,302.68,2.8,0.7,0.000,684703.9,684703.9,2013,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1492559126,1874095.00
04/18/2017 19:45,2,0.104,ALERT,213.06,299.37,59.975,1492559104,"201051344000890","219011344069620",28.84,8.50,0,296.96,325.82,3.1,1.1,0.000,667197.5,667197.5,2013,0,0,0,L,1122011218,0,122.46,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1492559128,1874096.00
04/18/2017 19:45,2,0.090,ALERT,213.29,298.77,59.944,1492559104,"201051344000438","219011344069620",28.67,7.70,0,296.66,300.87,2.6,0.6,0.000,670081.2,670081.2,2010,0,0,0,L,1122011218,0,122.68,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1492559129,1874097.00
04/18/2017 19:45,2,0.127,ALERT,213.29,298.47,59.970,1492559104,"201051344000417","219011344069620",18.41,7.70,0,295.76,300.27,2.4,0.4,0.000,631762.6,631762.6,2025,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1492559131,1874098.00
04/18/2017 19:45,2,0.021,ALERT,212.38,298.17,59.954,1492559104,"274151322000083","219011344069620",27.06,9.00,0,296.06,299.97,0.0,0.0,0.000,923097.8,923097.8,2011,0,0,0,L,1151911521,0,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1492559133,1874099.00
04/18/2017 19:45,2,0.020,ALERT,212.61,297.57,59.991,1492559104,"274151322000076","219011344069620",27.85,9.30,0,295.76,299.97,0.0,0.0,0.000,983841.8,983841.8,2009,0,0,0,L,1151911521,0,122.01,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1492559135,1874100.00
04/18/2017 19:45,2,0.076,ALERT,213.51,300.57,59.975,1492559104,"201051344000868","219011344069620",27.95,7.70,0,297.87,302.98,2.2,0.2,0.000,665719.0,665719.0,2015,0,0,0,L,1122011218,0,121.55,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1492559137,1874101.00
04/18/2017 19:45,2,0.014,ALERT,212.16,298.47,59.975,1492559104,"274151322000095","219011344069620",27.00,8.50,0,296.96,300.57,0.0,0.0,0.000,974426.6,974426.6,2009,0,0,0,L,1151911521,0,122.23,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1492559139,1874102.00
04/18/2017 19:45,2,0.061,ALERT,213.29,299.67,59.965,1492559104,"201051344000988","219011344069620",17.53,7.70,0,294.86,302.07,1.1,0.0,0.000,606824.1,606824.1,2014,0,0,0,L,1122011218,0,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1492559140,1874103.00
04/18/2017 19:45,2,0.072,ALERT,212.83,298.17,59.986,1492559104,"201051344001025","219011344069620",28.71,7.70,0,295.76,321.91,2.1,0.2,0.000,669351.9,669351.9,2014,0,0,0,L,1122011218,0,122.01,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1492559142,1874104.00
04/18/2017 19:45,2,0.084,ALERT,213.51,299.97,59.959,1492559104,"201051344000458","219011344069620",27.81,9.00,0,297.57,302.68,2.4,0.4,0.000,677959.0,677959.0,2008,0,0,0,L,1122011218,0,122.01,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1492559144,1874105.00
04/18/2017 19:45,2,0.062,ALERT,214.19,299.67,59.975,1492559104,"201051344000853","219011344069620",28.45,7.70,0,297.57,302.07,1.8,0.0,0.000,678307.0,678307.0,2011,0,0,0,L,1122011218,0,122.23,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1492559146,1874106.00
04/18/2017 19:45,2,0.057,ALERT,213.51,299.07,59.975,1492559104,"201051344000685","219011344069620",28.33,8.00,0,296.06,300.57,1.7,0.0,0.000,670175.4,670175.4,2019,0,0,0,L,1122011218,0,123.14,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1492559148,1874107.00
04/18/2017 19:45,2,0.066,ALERT,213.29,298.47,59.959,1492559104,"201051344000917","219011344069620",28.15,9.00,0,294.86,300.27,1.9,0.0,0.000,666783.1,666783.1,2014,0,0,0,L,1122011218,0,122.23,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1492559149,1874108.00
04/18/2017 19:45,2,0.062,ALERT,213.29,298.77,59.959,1492559104,"201051344001145","219011344069620",28.55,7.70,0,296.06,301.47,1.8,0.0,0.000,674619.4,674619.4,2014,0,0,0,L,1122011218,0,122.23,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1492559151,1874109.00
04/18/2017 19:45,2,0.074,ALERT,213.06,297.87,59.975,1492559104,"201051344000651","219011344069620",28.23,7.30,0,295.46,300.27,2.1,0.1,0.000,663427.8,663427.8,2012,0,0,0,L,1122011218,0,122.68,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1492559153,1874110.00
04/18/2017 19:45,2,0.008,ALERT,212.16,297.57,59.944,1492559104,"274151322000088","219011344069620",25.13,9.30,0,295.76,299.97,0.0,0.0,0.000,884660.7,884660.7,2011,0,0,0,L,1151911521,0,122.46,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1492559155,1874111.00
04/18/2017 19:45,2,0.000,ALERT,212.83,296.66,59.949,1492559104,"274151322000068","219011344069620",0.00,9.30,0,295.46,391.94,0.0,0.0,0.000,762018.6,762018.6,2051,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,93,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1492559157,1874112.00
04/18/2017 19:45,2,0.070,ALERT,212.61,298.47,59.986,1492559104,"201051344001135","219011344069620",28.69,8.00,0,296.36,327.92,2.1,0.1,0.000,659114.7,659114.7,2016,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1492559159,1874113.00
04/18/2017 19:45,2,0.080,ALERT,213.51,300.57,59.949,1492559104,"201051344000594","219011344069620",28.39,7.70,0,297.26,302.37,2.3,0.3,0.000,679811.8,679811.8,2014,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1492559160,1874114.00
04/18/2017 19:45,2,0.066,ALERT,213.06,298.47,59.965,1492559104,"201051344001203","219011344069620",27.97,8.00,0,296.36,302.37,1.9,0.0,0.000,667737.5,667737.5,2012,0,0,0,L,1122011218,0,122.91,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1492559162,1874115.00
04/18/2017 19:45,2,0.016,ALERT,212.16,297.26,59.975,1492559104,"274151322000054","219011344069620",26.80,9.70,0,295.76,300.27,0.0,0.0,0.000,902817.4,902817.4,2006,0,0,0,L,1151911521,0,122.01,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1492559164,1874116.00
04/18/2017 19:45,2,0.070,ALERT,213.74,299.67,59.986,1492559104,"201051344000867","219011344069620",27.29,8.50,0,297.26,302.37,2.0,0.0,0.000,664713.1,664713.1,2019,0,0,0,L,1122011218,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1492559166,1874117.00
04/18/2017 19:45,2,0.123,ALERT,213.06,298.77,59.981,1492559104,"201051344001093","219011344069620",25.96,9.00,0,296.36,300.87,3.4,1.3,0.000,666532.4,666532.4,2013,0,0,0,L,1122011218,0,122.23,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1492559168,1874118.00
04/18/2017 19:45,2,0.023,ALERT,213.74,300.27,59.986,1492559104,"201051344000900","219011344069620",27.37,7.70,0,296.96,301.77,0.7,0.0,0.000,685898.4,685898.4,2019,0,0,0,L,1122011218,0,122.01,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1492559169,1874119.00
04/18/2017 19:45,2,0.082,ALERT,213.74,299.37,59.944,1492559104,"201051344000648","219011344069620",27.93,7.30,0,296.66,302.07,2.4,0.4,0.000,675381.9,675381.9,2015,0,0,0,L,1122011218,0,121.55,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1492559171,1874120.00
04/18/2017 19:45,2,0.084,ALERT,213.74,300.87,59.981,1492559104,"201051344000569","219011344069620",28.23,8.00,0,298.17,302.68,2.4,0.4,0.000,688188.3,688188.3,2009,0,0,0,L,1122011218,0,121.55,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1492559173,1874121.00
04/18/2017 19:45,2,0.072,ALERT,213.74,300.27,59.949,1492559104,"201051344000983","219011344069620",27.61,8.00,0,297.87,302.37,2.0,0.1,0.000,678898.1,678898.1,2010,0,0,0,L,1122011218,0,121.78,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1492559175,1874122.00
04/18/2017 19:45,2,0.057,ALERT,213.74,299.97,59.996,1492559104,"201051344001158","219011344069620",27.75,7.00,0,297.26,301.47,1.6,0.0,0.000,664598.1,664598.1,2015,0,0,0,L,1122011218,0,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1492559177,1874123.00
04/18/2017 19:45,2,0.082,ALERT,214.19,300.27,59.970,1492559104,"201051344000576","219011344069620",26.76,7.70,0,298.17,302.37,2.3,0.3,0.000,678665.9,678665.9,2017,0,0,0,L,1122011218,0,122.23,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1492559178,1874124.00
04/18/2017 19:45,2,0.031,ALERT,212.38,296.36,59.944,1492559104,"274151322000087","219011344069620",25.39,10.30,0,294.86,299.67,0.0,0.0,0.000,874853.7,874853.7,2034,0,0,0,L,1151911521,0,122.01,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1492559180,1874125.00
04/18/2017 20:00,2,0.053,ALERT,214.19,300.57,59.928,1492560003,"201051344000645","219011344069620",29.06,8.00,0,296.96,301.77,1.6,0.0,0.000,677836.8,677836.8,2013,0,0,0,L,1122011218,0,122.46,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560005,1874126.00
04/18/2017 20:00,2,0.018,ALERT,212.83,297.87,59.959,1492560003,"274151322000085","219011344069620",27.95,9.30,0,294.56,300.57,0.0,0.0,0.000,899918.2,899918.2,2007,0,0,0,L,1151911521,0,122.23,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560007,1874127.00
04/18/2017 20:00,2,0.074,ALERT,214.41,300.27,59.954,1492560003,"201051344000633","219011344069620",28.84,7.30,0,295.16,301.47,2.2,0.2,0.000,664283.9,664283.9,2019,0,0,0,L,1122011218,0,122.68,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560009,1874128.00
04/18/2017 20:00,2,0.096,ALERT,213.96,300.57,59.922,1492560003,"201051344000469","219011344069620",26.24,7.00,0,296.06,301.77,2.5,0.5,0.000,667099.9,667099.9,2012,0,0,0,L,1122011218,0,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560010,1874129.00
04/18/2017 20:00,2,0.053,ALERT,212.38,297.87,59.965,1492560003,"201051344000646","219011344069620",28.88,7.70,0,294.56,300.57,1.6,0.0,0.000,660673.7,660673.7,2015,0,0,0,L,1122011218,0,122.46,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560012,1874130.00
04/18/2017 20:00,2,0.041,ALERT,212.38,298.17,59.959,1492560003,"274151322000052","219011344069620",28.07,9.00,0,294.26,300.27,0.0,0.0,0.000,932414.0,932414.0,2012,0,0,0,L,1151911521,0,121.10,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560014,1874131.00
04/18/2017 20:00,2,0.074,ALERT,212.83,298.17,59.933,1492560003,"201051344000585","219011344069620",29.22,8.00,0,294.86,300.87,2.2,0.2,0.000,671768.0,671768.0,2016,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560016,1874132.00
04/18/2017 20:00,2,0.072,ALERT,212.61,298.17,59.933,1492560003,"201051344001230","219011344069620",28.82,7.70,0,295.46,301.47,2.2,0.2,0.000,665013.9,665013.9,2017,0,0,0,L,1122011218,0,122.46,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560018,1874133.00
04/18/2017 20:00,2,0.074,ALERT,213.29,298.77,59.922,1492560003,"201051344000582","219011344069620",29.04,7.30,0,296.06,301.47,2.2,0.2,0.000,655009.7,655009.7,2010,0,0,0,L,1122011218,0,122.23,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560019,1874134.00
04/18/2017 20:00,2,0.092,ALERT,212.38,298.17,59.949,1492560003,"201051344000955","219011344069620",29.22,7.70,0,295.46,300.87,2.8,0.7,0.000,673349.4,673349.4,2017,0,0,0,L,1122011218,0,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560021,1874135.00
04/18/2017 20:00,2,0.000,ALERT,212.61,297.26,59.970,1492560003,"274151322000094","219011344069620",0.00,8.00,0,294.26,368.50,0.0,0.0,0.000,761633.9,761633.9,2057,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1492560023,1874136.00
04/18/2017 20:00,2,0.092,ALERT,213.74,301.17,59.959,1492560003,"201051344000579","219011344069620",29.18,7.70,0,297.87,302.68,2.7,0.7,0.000,684704.0,684704.0,2015,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560025,1874137.00
04/18/2017 20:00,2,0.104,ALERT,212.61,298.47,59.928,1492560003,"201051344000890","219011344069620",29.42,8.00,0,296.06,301.77,3.1,1.1,0.000,667197.7,667197.7,2015,0,0,0,L,1122011218,0,122.23,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560026,1874138.00
04/18/2017 20:00,2,0.090,ALERT,212.83,298.17,59.917,1492560003,"201051344000438","219011344069620",29.34,7.70,0,295.76,300.87,2.7,0.6,0.000,670081.3,670081.3,2012,0,0,0,L,1122011218,0,122.46,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560028,1874139.00
04/18/2017 20:00,2,0.127,ALERT,212.83,297.57,59.949,1492560003,"201051344000417","219011344069620",18.94,7.70,0,294.86,300.27,2.5,0.4,0.000,631762.7,631762.7,2027,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560030,1874140.00
04/18/2017 20:00,2,0.018,ALERT,212.83,298.47,59.907,1492560003,"274151322000083","219011344069620",27.91,9.00,0,294.56,300.57,0.0,0.0,0.000,923097.8,923097.8,2013,0,0,0,L,1151911521,0,121.78,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560032,1874141.00
04/18/2017 20:00,2,0.018,ALERT,213.29,297.26,59.912,1492560003,"274151322000076","219011344069620",28.75,9.00,0,294.56,300.87,0.0,0.0,0.000,983841.8,983841.8,2011,0,0,0,L,1151911521,0,122.01,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560034,1874142.00
04/18/2017 20:00,2,0.076,ALERT,213.74,300.87,59.944,1492560003,"201051344000868","219011344069620",28.73,7.70,0,297.87,302.68,2.2,0.2,0.000,665719.1,665719.1,2017,0,0,0,L,1122011218,0,122.01,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560036,1874143.00
04/18/2017 20:00,2,0.012,ALERT,212.61,299.07,59.954,1492560003,"274151322000095","219011344069620",28.01,8.00,0,295.46,301.47,0.0,0.0,0.000,974426.6,974426.6,2011,0,0,0,L,1151911521,0,122.23,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560037,1874144.00
04/18/2017 20:00,2,0.062,ALERT,213.51,300.27,59.949,1492560003,"201051344000988","219011344069620",18.17,7.70,0,294.56,301.77,1.2,0.0,0.000,606824.1,606824.1,2016,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560039,1874145.00
04/18/2017 20:00,2,0.074,ALERT,212.38,297.26,59.928,1492560003,"201051344001025","219011344069620",29.40,7.30,0,294.86,301.17,2.2,0.2,0.000,669351.9,669351.9,2016,0,0,0,L,1122011218,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560041,1874146.00
04/18/2017 20:00,2,0.084,ALERT,213.74,300.27,59.954,1492560003,"201051344000458","219011344069620",28.75,9.00,0,297.26,302.68,2.5,0.5,0.000,677959.1,677959.1,2010,0,0,0,L,1122011218,0,122.23,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560043,1874147.00
04/18/2017 20:00,2,0.064,ALERT,214.19,299.67,59.901,1492560003,"201051344000853","219011344069620",29.26,7.30,0,297.26,302.07,1.9,0.0,0.000,678307.0,678307.0,2013,0,0,0,L,1122011218,0,122.68,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560045,1874148.00
04/18/2017 20:00,2,0.061,ALERT,212.61,297.87,59.959,1492560003,"201051344000685","219011344069620",29.16,7.70,0,295.46,301.47,1.8,0.0,0.000,670175.4,670175.4,2021,0,0,0,L,1122011218,0,122.68,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560046,1874149.00
04/18/2017 20:00,2,0.064,ALERT,212.61,297.26,59.912,1492560003,"201051344000917","219011344069620",29.06,9.00,0,294.26,299.97,1.9,0.0,0.000,666783.1,666783.1,2016,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560048,1874150.00
04/18/2017 20:00,2,0.061,ALERT,212.61,298.17,59.954,1492560003,"201051344001145","219011344069620",29.38,7.30,0,295.76,301.47,1.8,0.0,0.000,674619.4,674619.4,2016,0,0,0,L,1122011218,0,122.01,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560050,1874151.00
04/18/2017 20:00,2,0.074,ALERT,212.38,296.96,59.912,1492560003,"201051344000651","219011344069620",29.12,7.00,0,295.16,300.27,2.2,0.2,0.000,663427.8,663427.8,2014,0,0,0,L,1122011218,0,122.46,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560052,1874152.00
04/18/2017 20:00,2,0.008,ALERT,212.38,297.26,59.917,1492560003,"274151322000088","219011344069620",26.76,9.00,0,294.26,299.97,0.0,0.0,0.000,884660.7,884660.7,2013,0,0,0,L,1151911521,0,122.23,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560054,1874153.00
04/18/2017 20:00,2,0.000,ALERT,213.06,296.36,59.954,1492560003,"274151322000068","219011344069620",0.00,9.30,0,293.96,373.91,0.0,0.0,0.000,762018.6,762018.6,2053,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1492560055,1874154.00
04/18/2017 20:00,2,0.070,ALERT,212.16,297.87,59.954,1492560003,"201051344001135","219011344069620",29.56,7.70,0,295.76,301.17,2.2,0.2,0.000,659114.7,659114.7,2018,0,0,0,L,1122011218,0,122.01,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560057,1874155.00
04/18/2017 20:00,2,0.078,ALERT,213.51,300.87,59.954,1492560003,"201051344000594","219011344069620",29.36,7.30,0,296.66,302.68,2.4,0.4,0.000,679811.8,679811.8,2016,0,0,0,L,1122011218,0,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560059,1874156.00
04/18/2017 20:00,2,0.064,ALERT,212.38,297.26,59.938,1492560003,"201051344001203","219011344069620",29.06,7.70,0,295.46,302.07,2.0,0.0,0.000,667737.5,667737.5,2014,0,0,0,L,1122011218,0,122.46,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560061,1874157.00
04/18/2017 20:00,2,0.014,ALERT,212.38,298.17,59.954,1492560003,"274151322000054","219011344069620",28.19,9.70,0,294.56,300.27,0.0,0.0,0.000,902817.4,902817.4,2008,0,0,0,L,1151911521,0,121.78,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560063,1874158.00
04/18/2017 20:00,2,0.072,ALERT,213.96,299.37,59.965,1492560003,"201051344000867","219011344069620",28.65,8.00,0,296.96,302.37,2.1,0.1,0.000,664713.1,664713.1,2021,0,0,0,L,1122011218,0,122.46,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560064,1874159.00
04/18/2017 20:00,2,0.119,ALERT,212.38,297.57,59.949,1492560003,"201051344001093","219011344069620",28.96,8.50,0,295.16,300.27,3.5,1.5,0.000,666532.7,666532.7,2015,0,0,0,L,1122011218,0,122.01,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560066,1874160.00
04/18/2017 20:00,2,0.025,ALERT,213.74,300.27,59.912,1492560003,"201051344000900","219011344069620",28.80,7.70,0,296.66,301.77,0.7,0.0,0.000,685898.4,685898.4,2021,0,0,0,L,1122011218,0,122.23,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560068,1874161.00
04/18/2017 20:00,2,0.084,ALERT,213.74,299.37,59.933,1492560003,"201051344000648","219011344069620",27.73,7.00,0,296.66,302.07,2.5,0.5,0.000,675381.9,675381.9,2017,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560070,1874162.00
04/18/2017 20:00,2,0.086,ALERT,213.74,300.57,59.933,1492560003,"201051344000569","219011344069620",28.77,7.70,0,297.57,302.98,2.5,0.5,0.000,688188.4,688188.4,2011,0,0,0,L,1122011218,0,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560072,1874163.00
04/18/2017 20:00,2,0.074,ALERT,213.74,300.27,59.959,1492560003,"201051344000983","219011344069620",29.06,7.70,0,297.26,302.37,2.2,0.2,0.000,678898.1,678898.1,2012,0,0,0,L,1122011218,0,122.01,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560074,1874164.00
04/18/2017 20:00,2,0.055,ALERT,213.51,299.67,59.928,1492560003,"201051344001158","219011344069620",29.04,7.00,0,296.36,301.77,1.7,0.0,0.000,664598.1,664598.1,2017,0,0,0,L,1122011218,0,121.78,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560075,1874165.00
04/18/2017 20:00,2,0.088,ALERT,213.96,300.27,59.959,1492560003,"201051344000576","219011344069620",26.52,7.30,0,296.96,302.37,2.2,0.2,0.000,678666.0,678666.0,2019,0,0,0,L,1122011218,0,122.23,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560077,1874166.00
04/18/2017 20:00,2,0.031,ALERT,212.38,296.36,59.981,1492560003,"274151322000087","219011344069620",27.39,9.70,0,293.36,299.37,0.0,0.0,0.000,874853.7,874853.7,2036,0,0,0,L,1151911521,0,121.78,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560079,1874167.00
04/18/2017 20:15,2,0.141,ALERT,214.19,300.27,59.938,1492560903,"201051344000645","219011344069620",23.58,8.50,0,298.17,302.37,3.4,1.4,0.000,677836.9,677836.9,2015,0,0,0,L,1122011218,0,122.23,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1492560905,1874168.00
04/18/2017 20:15,2,0.074,ALERT,212.16,297.26,59.938,1492560903,"274151322000085","219011344069620",23.52,9.30,0,295.46,299.67,1.8,0.0,0.000,899918.2,899918.2,2009,0,0,0,L,1151911521,0,121.78,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1492560907,1874169.00
04/18/2017 20:15,2,0.182,ALERT,214.41,299.97,59.944,1492560903,"201051344000633","219011344069620",19.32,7.70,0,296.36,302.07,3.6,1.5,0.000,664284.1,664284.1,2021,0,0,0,L,1122011218,0,122.46,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1492560909,1874170.00
04/18/2017 20:15,2,0.178,ALERT,213.96,300.27,59.944,1492560903,"201051344000469","219011344069620",23.34,7.30,0,297.57,302.07,4.2,2.2,0.000,667100.2,667100.2,2014,0,0,0,L,1122011218,0,121.55,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1492560911,1874171.00
04/18/2017 20:15,2,0.178,ALERT,212.38,299.07,59.928,1492560903,"201051344000646","219011344069620",21.33,7.70,0,294.86,300.87,3.9,1.8,0.000,660673.9,660673.9,2017,0,0,0,L,1122011218,0,122.46,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1492560913,1874172.00
04/18/2017 20:15,2,0.098,ALERT,212.16,298.17,59.933,1492560903,"274151322000052","219011344069620",22.88,9.00,0,295.16,299.97,2.2,0.2,0.000,932414.0,932414.0,2014,0,0,0,L,1151911521,0,121.10,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1492560914,1874173.00
04/18/2017 20:15,2,0.166,ALERT,212.83,299.37,59.896,1492560903,"201051344000585","219011344069620",23.40,8.00,0,295.16,335.14,3.9,1.9,0.000,671768.2,671768.2,2018,0,0,0,L,1122011218,0,121.78,122.01,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1492560916,1874174.00
04/18/2017 20:15,2,0.162,ALERT,212.61,299.37,59.896,1492560903,"201051344001230","219011344069620",22.13,8.00,0,295.76,316.50,3.6,1.6,0.000,665014.1,665014.1,2019,0,0,0,L,1122011218,0,122.46,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1492560918,1874175.00
04/18/2017 20:15,2,0.162,ALERT,213.51,300.27,59.917,1492560903,"201051344000582","219011344069620",23.93,7.70,0,296.36,334.84,4.0,1.9,0.000,655010.0,655010.0,2012,0,0,0,L,1122011218,0,122.46,122.23,0002,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1492560920,1874176.00
04/18/2017 20:15,2,0.184,ALERT,212.38,299.37,59.949,1492560903,"201051344000955","219011344069620",23.12,8.50,0,295.46,333.63,4.3,2.3,0.000,673349.7,673349.7,2019,0,0,0,L,1122011218,0,121.78,121.78,0002,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1492560922,1874177.00
04/18/2017 20:15,2,0.000,ALERT,212.38,296.66,59.944,1492560903,"274151322000094","219011344069620",40.79,8.00,0,294.86,389.84,0.0,0.0,0.000,761633.9,761633.9,2059,0,0,0,L,1151911521,0,121.33,123.14,0002,5,0,0,0,0,0,0,71,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560923,1874178.00
04/18/2017 20:15,2,0.197,ALERT,213.96,301.17,59.938,1492560903,"201051344000579","219011344069620",21.09,7.70,0,298.77,302.98,4.2,2.1,0.000,684704.4,684704.4,2017,0,0,0,L,1122011218,0,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1492560925,1874179.00
04/18/2017 20:15,2,0.178,ALERT,212.83,300.27,59.944,1492560903,"201051344000890","219011344069620",23.82,8.50,0,296.06,335.14,4.3,2.3,0.000,667198.1,667198.1,2017,0,0,0,L,1122011218,0,122.46,121.10,0002,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1492560927,1874180.00
04/18/2017 20:15,2,0.180,ALERT,213.06,299.37,59.965,1492560903,"201051344000438","219011344069620",23.64,7.70,0,295.76,327.32,4.3,2.2,0.000,670081.7,670081.7,2014,0,0,0,L,1122011218,0,122.68,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1492560929,1874181.00
04/18/2017 20:15,2,0.182,ALERT,213.29,298.47,59.954,1492560903,"201051344000417","219011344069620",18.85,8.00,0,294.86,299.97,3.5,1.4,0.000,631762.9,631762.9,2029,0,0,0,L,1122011218,0,122.23,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1492560931,1874182.00
04/18/2017 20:15,2,0.072,ALERT,212.61,297.57,59.944,1492560903,"274151322000083","219011344069620",23.26,9.00,0,295.76,300.27,1.7,0.0,0.000,923097.8,923097.8,2015,0,0,0,L,1151911521,0,121.55,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1492560932,1874183.00
04/18/2017 20:15,2,0.074,ALERT,213.06,297.57,59.928,1492560903,"274151322000076","219011344069620",23.60,9.00,0,295.46,299.97,1.8,0.0,0.000,983841.8,983841.8,2013,0,0,0,L,1151911521,0,121.78,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1492560934,1874184.00
04/18/2017 20:15,2,0.152,ALERT,213.74,301.17,59.928,1492560903,"201051344000868","219011344069620",22.40,7.70,0,298.77,302.98,3.5,1.5,0.000,665719.3,665719.3,2019,0,0,0,L,1122011218,0,121.78,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1492560936,1874185.00
04/18/2017 20:15,2,0.066,ALERT,212.38,298.77,59.907,1492560903,"274151322000095","219011344069620",23.42,8.00,0,296.36,300.57,1.6,0.0,0.000,974426.6,974426.6,2013,0,0,0,L,1151911521,0,122.23,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1492560938,1874186.00
04/18/2017 20:15,2,0.109,ALERT,213.74,300.57,59.959,1492560903,"201051344000988","219011344069620",18.77,8.00,0,295.46,301.77,2.1,0.1,0.000,606824.1,606824.1,2018,0,0,0,L,1122011218,0,121.55,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1492560940,1874187.00
04/18/2017 20:15,2,0.160,ALERT,212.61,298.47,59.928,1492560903,"201051344001025","219011344069620",23.26,7.70,0,294.86,334.54,3.8,1.7,0.000,669352.1,669352.1,2018,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1492560942,1874188.00
04/18/2017 20:15,2,0.156,ALERT,213.74,300.87,59.981,1492560903,"201051344000458","219011344069620",22.80,9.00,0,298.17,302.68,3.6,1.6,0.000,677959.3,677959.3,2012,0,0,0,L,1122011218,0,122.01,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1492560943,1874189.00
04/18/2017 20:15,2,0.145,ALERT,214.41,300.57,59.891,1492560903,"201051344000853","219011344069620",21.65,7.70,0,297.87,302.07,3.2,1.2,0.000,678307.1,678307.1,2015,0,0,0,L,1122011218,0,122.46,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1492560945,1874190.00
04/18/2017 20:15,2,0.164,ALERT,213.29,299.07,59.949,1492560903,"201051344000685","219011344069620",21.07,8.00,0,295.16,300.27,3.5,1.4,0.000,670175.6,670175.6,2023,0,0,0,L,1122011218,0,123.14,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1492560947,1874191.00
04/18/2017 20:15,2,0.168,ALERT,213.06,298.77,59.901,1492560903,"201051344000917","219011344069620",20.81,9.00,0,294.26,335.14,3.6,1.5,0.000,666783.3,666783.3,2018,0,0,0,L,1122011218,0,122.23,122.01,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1492560949,1874192.00
04/18/2017 20:15,2,0.145,ALERT,213.06,299.67,59.975,1492560903,"201051344001145","219011344069620",23.46,7.70,0,296.06,335.74,3.5,1.4,0.000,674619.6,674619.6,2018,0,0,0,L,1122011218,0,122.46,121.55,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1492560951,1874193.00
04/18/2017 20:15,2,0.193,ALERT,213.06,298.77,59.954,1492560903,"201051344000651","219011344069620",21.07,7.30,0,295.16,327.02,4.1,2.1,0.000,663428.1,663428.1,2016,0,0,0,L,1122011218,0,122.68,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1492560952,1874194.00
04/18/2017 20:15,2,0.057,ALERT,211.93,297.26,59.965,1492560903,"274151322000088","219011344069620",22.56,9.30,0,295.16,299.37,1.3,0.0,0.000,884660.7,884660.7,2015,0,0,0,L,1151911521,0,122.46,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1492560954,1874195.00
04/18/2017 20:15,2,0.047,ALERT,213.06,315.60,59.949,1492560903,"274151322000068","219011344069620",19.62,9.70,0,294.86,391.94,0.9,0.0,0.000,762018.6,762018.6,2055,0,0,0,L,1151911521,0,122.23,122.91,0002,8,0,0,0,0,0,0,87,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492560956,1874196.00
04/18/2017 20:15,2,0.158,ALERT,212.61,299.37,59.944,1492560903,"201051344001135","219011344069620",23.80,8.00,0,295.76,334.54,3.9,1.8,0.000,659115.0,659115.0,2020,0,0,0,L,1122011218,0,122.23,121.55,0002,8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1492560958,1874197.00
04/18/2017 20:15,2,0.158,ALERT,213.51,301.17,59.970,1492560903,"201051344000594","219011344069620",22.98,7.70,0,297.57,312.59,3.7,1.7,0.000,679812.1,679812.1,2018,0,0,0,L,1122011218,0,121.78,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1492560960,1874198.00
04/18/2017 20:15,2,0.158,ALERT,213.06,299.07,59.954,1492560903,"201051344001203","219011344069620",23.10,7.70,0,295.46,336.34,3.7,1.6,0.000,667737.7,667737.7,2016,0,0,0,L,1122011218,0,122.91,121.55,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1492560961,1874199.00
04/18/2017 20:15,2,0.068,ALERT,212.38,296.96,59.944,1492560903,"274151322000054","219011344069620",22.90,9.70,0,295.46,299.67,1.6,0.0,0.000,902817.4,902817.4,2010,0,0,0,L,1151911521,0,122.01,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1492560963,1874200.00
04/18/2017 20:15,2,0.150,ALERT,213.96,300.27,59.965,1492560903,"201051344000867","219011344069620",22.24,8.50,0,296.96,302.07,3.5,1.4,0.000,664713.3,664713.3,2023,0,0,0,L,1122011218,0,122.23,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1492560965,1874201.00
04/18/2017 20:15,2,0.201,ALERT,212.83,299.37,59.965,1492560903,"201051344001093","219011344069620",23.00,9.00,0,295.16,313.50,4.7,2.6,0.000,666533.2,666533.2,2017,0,0,0,L,1122011218,0,122.23,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1492560967,1874202.00
04/18/2017 20:15,2,0.100,ALERT,213.51,300.57,59.944,1492560903,"201051344000900","219011344069620",22.28,7.70,0,297.87,302.07,2.3,0.3,0.000,685898.4,685898.4,2023,0,0,0,L,1122011218,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1492560968,1874203.00
04/18/2017 20:15,2,0.164,ALERT,214.19,299.97,59.965,1492560903,"201051344000648","219011344069620",22.78,7.30,0,297.57,302.07,3.8,1.7,0.000,675382.2,675382.2,2019,0,0,0,L,1122011218,0,121.55,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1492560970,1874204.00
04/18/2017 20:15,2,0.156,ALERT,213.74,301.17,59.933,1492560903,"201051344000569","219011344069620",22.80,8.00,0,298.77,302.98,3.6,1.6,0.000,688188.6,688188.6,2013,0,0,0,L,1122011218,0,121.55,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1492560972,1874205.00
04/18/2017 20:15,2,0.148,ALERT,213.74,300.57,59.954,1492560903,"201051344000983","219011344069620",22.64,8.00,0,298.17,302.37,3.4,1.4,0.000,678898.2,678898.2,2014,0,0,0,L,1122011218,0,121.78,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1492560974,1874206.00
04/18/2017 20:15,2,0.154,ALERT,213.96,300.57,59.944,1492560903,"201051344001158","219011344069620",21.15,7.30,0,296.96,301.47,3.3,1.3,0.000,664598.2,664598.2,2019,0,0,0,L,1122011218,0,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1492560976,1874207.00
04/18/2017 20:15,2,0.166,ALERT,214.19,300.87,59.917,1492560903,"201051344000576","219011344069620",21.25,7.70,0,297.57,302.07,3.6,1.5,0.000,678666.2,678666.2,2021,0,0,0,L,1122011218,0,122.01,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1492560978,1874208.00
04/18/2017 20:15,2,0.082,ALERT,212.38,296.66,59.944,1492560903,"274151322000087","219011344069620",22.60,10.00,0,294.56,299.07,1.9,0.0,0.000,874853.7,874853.7,2038,0,0,0,L,1151911521,0,122.01,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1492560979,1874209.00
04/18/2017 20:30,2,0.000,ALERT,213.74,299.07,59.938,1492561803,"201051344000645","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,677837.0,677837.0,2017,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1492561805,1874210.00
04/18/2017 20:30,2,0.000,ALERT,212.38,296.96,59.938,1492561803,"274151322000085","219011344069620",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,899918.2,899918.2,2011,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1492561807,1874211.00
04/18/2017 20:30,2,0.000,ALERT,213.96,299.07,59.886,1492561803,"201051344000633","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,664284.2,664284.2,2023,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1492561809,1874212.00
04/18/2017 20:30,2,0.000,ALERT,213.51,299.37,59.965,1492561803,"201051344000469","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,667100.4,667100.4,2016,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1492561811,1874213.00
04/18/2017 20:30,2,0.000,ALERT,212.38,298.17,59.965,1492561803,"201051344000646","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,660674.0,660674.0,2019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1492561813,1874214.00
04/18/2017 20:30,2,0.000,ALERT,211.70,296.96,59.991,1492561803,"274151322000052","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,932414.0,932414.0,2016,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1492561814,1874215.00
04/18/2017 20:30,2,0.000,ALERT,212.83,298.17,59.981,1492561803,"201051344000585","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,671768.3,671768.3,2020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1492561816,1874216.00
04/18/2017 20:30,2,0.000,ALERT,212.61,298.47,59.944,1492561803,"201051344001230","219011344069620",0.00,8.00,0,297.26,302.98,0.0,0.0,0.000,665014.2,665014.2,2021,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1492561818,1874217.00
04/18/2017 20:30,2,0.000,ALERT,213.06,299.07,59.981,1492561803,"201051344000582","219011344069620",0.00,8.00,0,297.57,303.28,0.0,0.0,0.000,655010.1,655010.1,2014,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1492561820,1874218.00
04/18/2017 20:30,2,0.000,ALERT,212.38,298.17,59.959,1492561803,"201051344000955","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,673349.9,673349.9,2021,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1492561822,1874219.00
04/18/2017 20:30,2,0.000,ALERT,212.16,296.66,59.965,1492561803,"274151322000094","219011344069620",0.00,8.00,0,294.86,390.14,0.0,0.0,0.000,761633.9,761633.9,2061,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,55,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1492561824,1874220.00
04/18/2017 20:30,2,0.000,ALERT,213.51,300.27,59.981,1492561803,"201051344000579","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,684704.5,684704.5,2019,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1492561825,1874221.00
04/18/2017 20:30,2,0.000,ALERT,212.61,298.77,59.986,1492561803,"201051344000890","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,667198.3,667198.3,2019,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1492561827,1874222.00
04/18/2017 20:30,2,0.000,ALERT,212.83,298.47,59.959,1492561803,"201051344000438","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,670081.8,670081.8,2016,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1492561829,1874223.00
04/18/2017 20:30,2,0.000,ALERT,213.06,297.87,59.981,1492561803,"201051344000417","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,631763.0,631763.0,2031,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1492561831,1874224.00
04/18/2017 20:30,2,0.000,ALERT,212.16,297.57,59.975,1492561803,"274151322000083","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,923097.8,923097.8,2017,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1492561833,1874225.00
04/18/2017 20:30,2,0.000,ALERT,212.61,297.26,60.007,1492561803,"274151322000076","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,983841.8,983841.8,2015,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1492561834,1874226.00
04/18/2017 20:30,2,0.000,ALERT,213.29,300.27,59.975,1492561803,"201051344000868","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,665719.3,665719.3,2021,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1492561836,1874227.00
04/18/2017 20:30,2,0.000,ALERT,211.93,298.17,59.949,1492561803,"274151322000095","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,974426.6,974426.6,2015,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1492561838,1874228.00
04/18/2017 20:30,2,0.000,ALERT,213.29,299.37,59.991,1492561803,"201051344000988","219011344069620",0.00,8.00,0,295.76,302.07,0.0,0.0,0.000,606824.1,606824.1,2020,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1492561840,1874229.00
04/18/2017 20:30,2,0.000,ALERT,212.61,297.57,59.981,1492561803,"201051344001025","219011344069620",0.00,7.70,0,296.36,302.07,0.0,0.0,0.000,669352.2,669352.2,2020,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1492561842,1874230.00
04/18/2017 20:30,2,0.000,ALERT,213.29,299.67,59.975,1492561803,"201051344000458","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,677959.4,677959.4,2014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1492561843,1874231.00
04/18/2017 20:30,2,0.000,ALERT,213.96,299.67,59.975,1492561803,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,678307.2,678307.2,2017,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1492561845,1874232.00
04/18/2017 20:30,2,0.000,ALERT,213.06,298.17,59.954,1492561803,"201051344000685","219011344069620",0.00,8.50,0,296.66,302.68,0.0,0.0,0.000,670175.7,670175.7,2025,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1492561847,1874233.00
04/18/2017 20:30,2,0.000,ALERT,212.61,297.57,59.970,1492561803,"201051344000917","219011344069620",0.00,9.30,0,295.16,301.77,0.0,0.0,0.000,666783.4,666783.4,2020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1492561849,1874234.00
