ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 20:30,2,0.000,ALERT,213.06,298.47,59.949,1492561803,"201051344001145","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,674619.6,674619.6,2020,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1492561851,1874235.00
04/18/2017 20:30,2,0.000,ALERT,212.83,297.57,59.975,1492561803,"201051344000651","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,663428.2,663428.2,2018,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1492561852,1874236.00
04/18/2017 20:30,2,0.000,ALERT,211.70,296.66,59.975,1492561803,"274151322000088","219011344069620",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,884660.7,884660.7,2017,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1492561854,1874237.00
04/18/2017 20:30,2,0.000,ALERT,212.83,296.66,59.996,1492561803,"274151322000068","219011344069620",0.00,9.30,0,294.56,391.64,0.0,0.0,0.000,762018.6,762018.6,2057,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,43,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1492561856,1874238.00
04/18/2017 20:30,2,0.000,ALERT,212.38,298.17,59.970,1492561803,"201051344001135","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,659115.0,659115.0,2022,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1492561858,1874239.00
04/18/2017 20:30,2,0.000,ALERT,213.06,299.97,59.996,1492561803,"201051344000594","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,679812.2,679812.2,2020,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1492561859,1874240.00
04/18/2017 20:30,2,0.000,ALERT,212.61,297.87,59.959,1492561803,"201051344001203","219011344069620",0.00,8.00,0,296.96,303.28,0.0,0.0,0.000,667737.8,667737.8,2018,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1492561861,1874241.00
04/18/2017 20:30,2,0.000,ALERT,211.93,297.57,59.949,1492561803,"274151322000054","219011344069620",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,902817.4,902817.4,2012,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1492561863,1874242.00
04/18/2017 20:30,2,0.000,ALERT,213.51,299.07,59.991,1492561803,"201051344000867","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,664713.4,664713.4,2025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1492561865,1874243.00
04/18/2017 20:30,2,0.000,ALERT,212.61,298.17,59.949,1492561803,"201051344001093","219011344069620",0.00,9.30,0,296.66,302.37,0.0,0.0,0.000,666533.4,666533.4,2019,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1492561867,1874244.00
04/18/2017 20:30,2,0.000,ALERT,213.29,299.67,59.991,1492561803,"201051344000900","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,685898.4,685898.4,2025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1492561868,1874245.00
04/18/2017 20:30,2,0.000,ALERT,213.51,299.07,59.954,1492561803,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,675382.3,675382.3,2021,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1492561870,1874246.00
04/18/2017 20:30,2,0.000,ALERT,213.51,299.97,60.007,1492561803,"201051344000569","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,688188.7,688188.7,2015,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1492561873,1874247.00
04/18/2017 20:30,2,0.000,ALERT,213.29,299.67,59.981,1492561803,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,678898.3,678898.3,2016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1492561875,1874248.00
04/18/2017 20:30,2,0.000,ALERT,213.29,299.37,59.996,1492561803,"201051344001158","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,664598.3,664598.3,2021,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1492561876,1874249.00
04/18/2017 20:30,2,0.000,ALERT,213.74,299.97,59.991,1492561803,"201051344000576","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,678666.2,678666.2,2023,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1492561878,1874250.00
04/18/2017 20:30,2,0.000,ALERT,212.38,296.66,59.986,1492561803,"274151322000087","219011344069620",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,874853.7,874853.7,2040,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1492561880,1874251.00
04/18/2017 20:45,2,0.000,ALERT,213.29,299.07,60.007,1492562703,"201051344000645","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,677837.0,677837.0,2019,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562705,1874252.00
04/18/2017 20:45,2,0.000,ALERT,211.70,296.36,60.002,1492562703,"274151322000085","219011344069620",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,899918.2,899918.2,2013,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562707,1874253.00
04/18/2017 20:45,2,0.000,ALERT,213.51,298.77,59.981,1492562703,"201051344000633","219011344069620",0.00,8.00,0,295.16,301.17,0.0,0.0,0.000,664284.2,664284.2,2025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562709,1874254.00
04/18/2017 20:45,2,0.000,ALERT,213.06,299.07,59.996,1492562703,"201051344000469","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,667100.4,667100.4,2018,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562710,1874255.00
04/18/2017 20:45,2,0.000,ALERT,212.16,297.57,59.996,1492562703,"201051344000646","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,660674.0,660674.0,2021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562712,1874256.00
04/18/2017 20:45,2,0.000,ALERT,211.48,296.96,59.986,1492562703,"274151322000052","219011344069620",0.00,9.30,0,294.26,299.37,0.0,0.0,0.000,932414.0,932414.0,2018,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562714,1874257.00
04/18/2017 20:45,2,0.000,ALERT,212.38,297.87,59.991,1492562703,"201051344000585","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,671768.3,671768.3,2022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562716,1874258.00
04/18/2017 20:45,2,0.000,ALERT,212.38,297.87,59.996,1492562703,"201051344001230","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,665014.2,665014.2,2023,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562718,1874259.00
04/18/2017 20:45,2,0.000,ALERT,212.83,298.47,59.986,1492562703,"201051344000582","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,655010.1,655010.1,2016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562719,1874260.00
04/18/2017 20:45,2,0.000,ALERT,211.93,297.87,59.996,1492562703,"201051344000955","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,673349.9,673349.9,2023,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562721,1874261.00
04/18/2017 20:45,2,0.000,ALERT,211.70,295.76,59.991,1492562703,"274151322000094","219011344069620",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,761633.9,761633.9,2063,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562723,1874262.00
04/18/2017 20:45,2,0.000,ALERT,213.06,299.67,59.949,1492562703,"201051344000579","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,684704.5,684704.5,2021,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562725,1874263.00
04/18/2017 20:45,2,0.000,ALERT,212.16,298.17,59.938,1492562703,"201051344000890","219011344069620",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,667198.3,667198.3,2021,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562727,1874264.00
04/18/2017 20:45,2,0.000,ALERT,212.38,297.57,59.970,1492562703,"201051344000438","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,670081.8,670081.8,2018,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562729,1874265.00
04/18/2017 20:45,2,0.000,ALERT,212.38,296.96,59.986,1492562703,"201051344000417","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,631763.0,631763.0,2033,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562731,1874266.00
04/18/2017 20:45,2,0.000,ALERT,211.70,296.96,59.970,1492562703,"274151322000083","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,923097.8,923097.8,2019,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562732,1874267.00
04/18/2017 20:45,2,0.000,ALERT,212.38,296.06,59.965,1492562703,"274151322000076","219011344069620",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,983841.8,983841.8,2017,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562734,1874268.00
04/18/2017 20:45,2,0.000,ALERT,213.06,300.27,59.975,1492562703,"201051344000868","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,665719.3,665719.3,2023,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562736,1874269.00
04/18/2017 20:45,2,0.000,ALERT,211.70,297.26,59.981,1492562703,"274151322000095","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,974426.6,974426.6,2017,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562738,1874270.00
04/18/2017 20:45,2,0.000,ALERT,212.83,299.07,60.012,1492562703,"201051344000988","219011344069620",0.00,8.50,0,294.86,301.17,0.0,0.0,0.000,606824.1,606824.1,2022,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562740,1874271.00
04/18/2017 20:45,2,0.000,ALERT,212.16,296.96,59.981,1492562703,"201051344001025","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,669352.2,669352.2,2022,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562741,1874272.00
04/18/2017 20:45,2,0.000,ALERT,212.83,299.37,59.965,1492562703,"201051344000458","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,677959.4,677959.4,2016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562743,1874273.00
04/18/2017 20:45,2,0.000,ALERT,213.51,299.07,59.996,1492562703,"201051344000853","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,678307.2,678307.2,2019,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562745,1874274.00
04/18/2017 20:45,2,0.000,ALERT,212.61,297.57,59.975,1492562703,"201051344000685","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,670175.7,670175.7,2027,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562747,1874275.00
04/18/2017 20:45,2,0.000,ALERT,212.38,297.26,59.970,1492562703,"201051344000917","219011344069620",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,666783.4,666783.4,2022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562748,1874276.00
04/18/2017 20:45,2,0.000,ALERT,212.38,297.87,59.970,1492562703,"201051344001145","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,674619.6,674619.6,2022,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562751,1874277.00
04/18/2017 20:45,2,0.000,ALERT,212.38,296.96,59.928,1492562703,"201051344000651","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,663428.2,663428.2,2020,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562752,1874278.00
04/18/2017 20:45,2,0.000,ALERT,211.25,296.36,59.954,1492562703,"274151322000088","219011344069620",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,884660.7,884660.7,2019,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562754,1874279.00
04/18/2017 20:45,2,0.000,ALERT,212.16,295.46,59.970,1492562703,"274151322000068","219011344069620",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,762018.6,762018.6,2059,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562756,1874280.00
04/18/2017 20:45,2,0.000,ALERT,211.93,297.57,59.970,1492562703,"201051344001135","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,659115.0,659115.0,2024,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562758,1874281.00
04/18/2017 20:45,2,0.000,ALERT,212.61,299.67,59.965,1492562703,"201051344000594","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,679812.2,679812.2,2022,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562759,1874282.00
04/18/2017 20:45,2,0.000,ALERT,212.38,297.26,59.965,1492562703,"201051344001203","219011344069620",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,667737.8,667737.8,2020,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562761,1874283.00
04/18/2017 20:45,2,0.000,ALERT,211.70,296.06,59.959,1492562703,"274151322000054","219011344069620",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,902817.4,902817.4,2014,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562763,1874284.00
04/18/2017 20:45,2,0.000,ALERT,213.06,299.07,59.959,1492562703,"201051344000867","219011344069620",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,664713.4,664713.4,2027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562765,1874285.00
04/18/2017 20:45,2,0.000,ALERT,212.16,297.26,59.996,1492562703,"201051344001093","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,666533.4,666533.4,2021,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562767,1874286.00
04/18/2017 20:45,2,0.000,ALERT,212.83,299.37,59.954,1492562703,"201051344000900","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,685898.4,685898.4,2027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562768,1874287.00
04/18/2017 20:45,2,0.000,ALERT,213.06,298.77,59.959,1492562703,"201051344000648","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,675382.3,675382.3,2023,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562770,1874288.00
04/18/2017 20:45,2,0.000,ALERT,213.06,299.97,59.965,1492562703,"201051344000569","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,688188.7,688188.7,2017,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562772,1874289.00
04/18/2017 20:45,2,0.000,ALERT,213.06,299.67,60.002,1492562703,"201051344000983","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,678898.3,678898.3,2018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562774,1874290.00
04/18/2017 20:45,2,0.000,ALERT,213.06,299.07,59.965,1492562703,"201051344001158","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,664598.3,664598.3,2023,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562776,1874291.00
04/18/2017 20:45,2,0.000,ALERT,213.51,300.27,59.959,1492562703,"201051344000576","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,678666.2,678666.2,2025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492562777,1874292.00
04/18/2017 20:45,2,0.000,ALERT,211.70,295.46,59.954,1492562703,"274151322000087","219011344069620",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,874853.7,874853.7,2042,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492562779,1874293.00
04/18/2017 21:00,2,0.000,ALERT,213.29,298.77,60.007,1492563604,"201051344000645","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,677837.0,677837.0,2021,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563606,1874294.00
04/18/2017 21:00,2,0.000,ALERT,211.70,295.76,59.970,1492563604,"274151322000085","219011344069620",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,899918.2,899918.2,2015,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563607,1874295.00
04/18/2017 21:00,2,0.000,ALERT,213.51,298.77,59.981,1492563604,"201051344000633","219011344069620",0.00,8.00,0,295.16,300.57,0.0,0.0,0.000,664284.2,664284.2,2027,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563609,1874296.00
04/18/2017 21:00,2,0.000,ALERT,213.06,299.07,59.975,1492563604,"201051344000469","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,667100.4,667100.4,2020,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563611,1874297.00
04/18/2017 21:00,2,0.000,ALERT,211.93,297.26,59.975,1492563604,"201051344000646","219011344069620",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,660674.0,660674.0,2023,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563613,1874298.00
04/18/2017 21:00,2,0.000,ALERT,211.48,296.36,59.975,1492563604,"274151322000052","219011344069620",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,932414.0,932414.0,2020,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563615,1874299.00
04/18/2017 21:00,2,0.000,ALERT,212.38,297.87,59.986,1492563604,"201051344000585","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,671768.3,671768.3,2024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563616,1874300.00
04/18/2017 21:00,2,0.000,ALERT,212.38,297.87,59.944,1492563604,"201051344001230","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,665014.2,665014.2,2025,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563618,1874301.00
04/18/2017 21:00,2,0.000,ALERT,212.83,298.17,59.970,1492563604,"201051344000582","219011344069620",0.00,8.00,0,296.66,299.67,0.0,0.0,0.000,655010.1,655010.1,2018,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563620,1874302.00
04/18/2017 21:00,2,0.000,ALERT,211.93,297.57,60.012,1492563604,"201051344000955","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,673349.9,673349.9,2025,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563622,1874303.00
04/18/2017 21:00,2,0.000,ALERT,211.48,295.16,59.981,1492563604,"274151322000094","219011344069620",0.00,8.50,0,293.36,297.26,0.0,0.0,0.000,761633.9,761633.9,2065,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563624,1874304.00
04/18/2017 21:00,2,0.000,ALERT,212.83,299.37,59.970,1492563604,"201051344000579","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,684704.5,684704.5,2023,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563626,1874305.00
04/18/2017 21:00,2,0.000,ALERT,212.16,297.57,59.986,1492563604,"201051344000890","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,667198.3,667198.3,2023,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563627,1874306.00
04/18/2017 21:00,2,0.000,ALERT,212.38,296.96,59.981,1492563604,"201051344000438","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,670081.8,670081.8,2020,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563629,1874307.00
04/18/2017 21:00,2,0.000,ALERT,212.38,296.96,59.975,1492563604,"201051344000417","219011344069620",0.00,8.50,0,295.16,298.47,0.0,0.0,0.000,631763.0,631763.0,2035,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563631,1874308.00
04/18/2017 21:00,2,0.000,ALERT,211.70,296.06,59.981,1492563604,"274151322000083","219011344069620",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,923097.8,923097.8,2021,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563633,1874309.00
04/18/2017 21:00,2,0.000,ALERT,212.16,296.36,59.981,1492563604,"274151322000076","219011344069620",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,983841.8,983841.8,2019,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563635,1874310.00
04/18/2017 21:00,2,0.000,ALERT,212.83,299.37,59.986,1492563604,"201051344000868","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,665719.3,665719.3,2025,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563637,1874311.00
04/18/2017 21:00,2,0.000,ALERT,211.70,297.26,59.975,1492563604,"274151322000095","219011344069620",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,974426.6,974426.6,2019,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563639,1874312.00
04/18/2017 21:00,2,0.000,ALERT,212.83,299.37,59.970,1492563604,"201051344000988","219011344069620",0.00,8.50,0,295.16,300.87,0.0,0.0,0.000,606824.1,606824.1,2024,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563640,1874313.00
04/18/2017 21:00,2,0.000,ALERT,212.16,296.66,59.965,1492563604,"201051344001025","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,669352.2,669352.2,2024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563642,1874314.00
04/18/2017 21:00,2,0.000,ALERT,212.83,299.07,59.981,1492563604,"201051344000458","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,677959.4,677959.4,2018,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563644,1874315.00
04/18/2017 21:00,2,0.000,ALERT,213.51,299.07,59.975,1492563604,"201051344000853","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,678307.2,678307.2,2021,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563646,1874316.00
04/18/2017 21:00,2,0.000,ALERT,212.83,297.87,59.970,1492563604,"201051344000685","219011344069620",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,670175.7,670175.7,2029,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563648,1874317.00
04/18/2017 21:00,2,0.000,ALERT,212.61,297.26,59.954,1492563604,"201051344000917","219011344069620",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,666783.4,666783.4,2024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563649,1874318.00
04/18/2017 21:00,2,0.000,ALERT,212.83,298.17,59.970,1492563604,"201051344001145","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,674619.6,674619.6,2024,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563651,1874319.00
04/18/2017 21:00,2,0.000,ALERT,212.38,296.96,59.975,1492563604,"201051344000651","219011344069620",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,663428.2,663428.2,2022,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563653,1874320.00
04/18/2017 21:00,2,0.000,ALERT,211.48,296.36,59.965,1492563604,"274151322000088","219011344069620",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,884660.7,884660.7,2021,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563655,1874321.00
04/18/2017 21:00,2,0.000,ALERT,212.16,295.16,59.933,1492563604,"274151322000068","219011344069620",0.00,9.70,0,293.06,296.96,0.0,0.0,0.000,762018.6,762018.6,2061,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563657,1874322.00
04/18/2017 21:00,2,0.000,ALERT,211.93,297.26,59.970,1492563604,"201051344001135","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,659115.0,659115.0,2026,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563659,1874323.00
04/18/2017 21:00,2,0.000,ALERT,212.61,299.67,59.970,1492563604,"201051344000594","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,679812.2,679812.2,2024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563661,1874324.00
04/18/2017 21:00,2,0.000,ALERT,212.61,297.57,59.970,1492563604,"201051344001203","219011344069620",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,667737.8,667737.8,2022,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563662,1874325.00
04/18/2017 21:00,2,0.000,ALERT,211.48,296.66,59.965,1492563604,"274151322000054","219011344069620",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,902817.4,902817.4,2016,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563664,1874326.00
04/18/2017 21:00,2,0.000,ALERT,213.29,299.07,59.996,1492563604,"201051344000867","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,664713.4,664713.4,2029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563666,1874327.00
04/18/2017 21:00,2,0.000,ALERT,212.38,297.57,59.965,1492563604,"201051344001093","219011344069620",0.00,9.30,0,295.46,298.77,0.0,0.0,0.000,666533.4,666533.4,2023,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563668,1874328.00
04/18/2017 21:00,2,0.000,ALERT,212.83,299.37,59.975,1492563604,"201051344000900","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,685898.4,685898.4,2029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563669,1874329.00
04/18/2017 21:00,2,0.000,ALERT,213.06,298.47,59.986,1492563604,"201051344000648","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,675382.3,675382.3,2025,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563671,1874330.00
04/18/2017 21:00,2,0.000,ALERT,212.83,299.67,59.981,1492563604,"201051344000569","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,688188.7,688188.7,2019,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563673,1874331.00
04/18/2017 21:00,2,0.000,ALERT,213.06,299.67,59.959,1492563604,"201051344000983","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,678898.3,678898.3,2020,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563675,1874332.00
04/18/2017 21:00,2,0.000,ALERT,213.06,299.07,59.949,1492563604,"201051344001158","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,664598.3,664598.3,2025,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563677,1874333.00
04/18/2017 21:00,2,0.000,ALERT,213.29,299.67,59.965,1492563604,"201051344000576","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,678666.2,678666.2,2027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492563678,1874334.00
04/18/2017 21:00,2,0.000,ALERT,211.93,295.46,59.933,1492563604,"274151322000087","219011344069620",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,874853.7,874853.7,2044,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492563680,1874335.00
04/18/2017 21:15,2,0.000,ALERT,213.74,299.67,59.907,1492564503,"201051344000645","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,677837.0,677837.0,2023,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564505,1874336.00
04/18/2017 21:15,2,0.000,ALERT,212.16,296.96,59.959,1492564503,"274151322000085","219011344069620",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,899918.2,899918.2,2017,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564507,1874337.00
04/18/2017 21:15,2,0.000,ALERT,213.96,299.67,59.981,1492564503,"201051344000633","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,664284.2,664284.2,2029,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564509,1874338.00
04/18/2017 21:15,2,0.000,ALERT,213.29,299.37,59.959,1492564503,"201051344000469","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,667100.4,667100.4,2022,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564511,1874339.00
04/18/2017 21:15,2,0.000,ALERT,212.61,297.87,59.954,1492564503,"201051344000646","219011344069620",0.00,8.50,0,294.86,299.37,0.0,0.0,0.000,660674.0,660674.0,2025,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564513,1874340.00
04/18/2017 21:15,2,0.000,ALERT,211.93,296.96,59.954,1492564503,"274151322000052","219011344069620",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,932414.0,932414.0,2022,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564515,1874341.00
04/18/2017 21:15,2,0.000,ALERT,212.61,297.87,59.975,1492564503,"201051344000585","219011344069620",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,671768.3,671768.3,2026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564516,1874342.00
04/18/2017 21:15,2,0.000,ALERT,212.61,298.17,59.949,1492564503,"201051344001230","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,665014.2,665014.2,2027,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564518,1874343.00
04/18/2017 21:15,2,0.000,ALERT,213.06,298.77,59.991,1492564503,"201051344000582","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,655010.1,655010.1,2020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564520,1874344.00
04/18/2017 21:15,2,0.000,ALERT,212.38,297.87,59.970,1492564503,"201051344000955","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,673349.9,673349.9,2027,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564522,1874345.00
04/18/2017 21:15,2,0.000,ALERT,212.16,295.76,59.949,1492564503,"274151322000094","219011344069620",0.00,8.50,0,293.66,297.26,0.0,0.0,0.000,761633.9,761633.9,2067,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564524,1874346.00
04/18/2017 21:15,2,0.000,ALERT,213.29,299.97,59.965,1492564503,"201051344000579","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,684704.5,684704.5,2025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564526,1874347.00
04/18/2017 21:15,2,0.000,ALERT,212.61,298.47,59.981,1492564503,"201051344000890","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,667198.3,667198.3,2025,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564527,1874348.00
04/18/2017 21:15,2,0.000,ALERT,212.83,297.87,59.928,1492564503,"201051344000438","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,670081.8,670081.8,2022,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564529,1874349.00
04/18/2017 21:15,2,0.000,ALERT,212.83,297.57,59.954,1492564503,"201051344000417","219011344069620",0.00,8.50,0,295.16,298.77,0.0,0.0,0.000,631763.0,631763.0,2037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564531,1874350.00
04/18/2017 21:15,2,0.000,ALERT,212.16,296.96,59.959,1492564503,"274151322000083","219011344069620",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,923097.8,923097.8,2023,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564533,1874351.00
04/18/2017 21:15,2,0.000,ALERT,212.61,296.66,59.991,1492564503,"274151322000076","219011344069620",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,983841.8,983841.8,2021,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564535,1874352.00
04/18/2017 21:15,2,0.000,ALERT,213.29,300.27,59.959,1492564503,"201051344000868","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,665719.3,665719.3,2027,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564536,1874353.00
04/18/2017 21:15,2,0.000,ALERT,212.16,297.87,59.965,1492564503,"274151322000095","219011344069620",0.00,8.50,0,295.76,299.07,0.0,0.0,0.000,974426.6,974426.6,2021,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564538,1874354.00
04/18/2017 21:15,2,0.000,ALERT,213.06,299.67,59.965,1492564503,"201051344000988","219011344069620",0.00,8.50,0,295.16,300.87,0.0,0.0,0.000,606824.1,606824.1,2026,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564540,1874355.00
04/18/2017 21:15,2,0.000,ALERT,212.38,297.26,59.917,1492564503,"201051344001025","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,669352.2,669352.2,2026,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564542,1874356.00
04/18/2017 21:15,2,0.000,ALERT,213.29,299.67,59.965,1492564503,"201051344000458","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,677959.4,677959.4,2020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564544,1874357.00
04/18/2017 21:15,2,0.000,ALERT,213.96,299.37,59.975,1492564503,"201051344000853","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,678307.2,678307.2,2023,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564545,1874358.00
04/18/2017 21:15,2,0.000,ALERT,212.83,297.87,59.975,1492564503,"201051344000685","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,670175.7,670175.7,2031,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564547,1874359.00
04/18/2017 21:15,2,0.000,ALERT,212.83,297.57,60.012,1492564503,"201051344000917","219011344069620",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,666783.4,666783.4,2026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564549,1874360.00
04/18/2017 21:15,2,0.000,ALERT,212.83,297.87,59.933,1492564503,"201051344001145","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,674619.6,674619.6,2026,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564551,1874361.00
04/18/2017 21:15,2,0.000,ALERT,212.61,296.96,59.970,1492564503,"201051344000651","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,663428.2,663428.2,2024,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564552,1874362.00
04/18/2017 21:15,2,0.000,ALERT,211.70,296.36,59.959,1492564503,"274151322000088","219011344069620",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,884660.7,884660.7,2023,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564554,1874363.00
04/18/2017 21:15,2,0.000,ALERT,212.61,296.06,59.928,1492564503,"274151322000068","219011344069620",0.00,9.70,0,294.26,297.26,0.0,0.0,0.000,762018.6,762018.6,2063,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564556,1874364.00
04/18/2017 21:15,2,0.000,ALERT,212.38,297.87,59.965,1492564503,"201051344001135","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,659115.0,659115.0,2028,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564558,1874365.00
04/18/2017 21:15,2,0.000,ALERT,213.06,300.27,59.959,1492564503,"201051344000594","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,679812.2,679812.2,2026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564560,1874366.00
04/18/2017 21:15,2,0.000,ALERT,212.61,297.57,59.970,1492564503,"201051344001203","219011344069620",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,667737.8,667737.8,2024,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564562,1874367.00
04/18/2017 21:15,2,0.000,ALERT,211.93,296.66,59.965,1492564503,"274151322000054","219011344069620",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,902817.4,902817.4,2018,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564563,1874368.00
04/18/2017 21:15,2,0.000,ALERT,213.51,299.37,59.970,1492564503,"201051344000867","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,664713.4,664713.4,2031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564565,1874369.00
04/18/2017 21:15,2,0.000,ALERT,212.61,297.87,59.986,1492564503,"201051344001093","219011344069620",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,666533.4,666533.4,2025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564567,1874370.00
04/18/2017 21:15,2,0.000,ALERT,213.29,299.67,59.975,1492564503,"201051344000900","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,685898.4,685898.4,2031,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564569,1874371.00
04/18/2017 21:15,2,0.000,ALERT,213.51,299.07,59.954,1492564503,"201051344000648","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,675382.3,675382.3,2027,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564570,1874372.00
04/18/2017 21:15,2,0.000,ALERT,213.29,300.27,60.018,1492564503,"201051344000569","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,688188.7,688188.7,2021,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564572,1874373.00
04/18/2017 21:15,2,0.000,ALERT,213.29,299.97,59.959,1492564503,"201051344000983","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,678898.3,678898.3,2022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564574,1874374.00
04/18/2017 21:15,2,0.000,ALERT,213.29,299.67,59.970,1492564503,"201051344001158","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,664598.3,664598.3,2027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564576,1874375.00
04/18/2017 21:15,2,0.000,ALERT,213.96,300.57,59.949,1492564503,"201051344000576","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,678666.2,678666.2,2029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492564578,1874376.00
04/18/2017 21:15,2,0.000,ALERT,212.16,296.66,59.917,1492564503,"274151322000087","219011344069620",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,874853.7,874853.7,2046,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492564580,1874377.00
04/18/2017 21:30,2,0.000,ALERT,213.74,299.37,59.949,1492565403,"201051344000645","219011344069620",0.00,9.30,0,297.87,301.17,0.0,0.0,0.000,677837.0,677837.0,2025,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565405,1874378.00
04/18/2017 21:30,2,0.000,ALERT,212.38,296.96,59.959,1492565403,"274151322000085","219011344069620",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,899918.2,899918.2,2019,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565407,1874379.00
