ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 21:30,2,0.000,ALERT,213.96,299.37,59.965,1492565403,"201051344000633","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,664284.2,664284.2,2031,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565409,1874380.00
04/18/2017 21:30,2,0.000,ALERT,213.51,299.67,59.965,1492565403,"201051344000469","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,667100.4,667100.4,2024,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492565411,1874381.00
04/18/2017 21:30,2,0.000,ALERT,212.38,298.17,59.965,1492565403,"201051344000646","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,660674.0,660674.0,2027,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565413,1874382.00
04/18/2017 21:30,2,0.000,ALERT,211.70,297.87,59.949,1492565403,"274151322000052","219011344069620",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,932414.0,932414.0,2024,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492565414,1874383.00
04/18/2017 21:30,2,0.000,ALERT,212.83,298.47,59.965,1492565403,"201051344000585","219011344069620",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,671768.3,671768.3,2028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565416,1874384.00
04/18/2017 21:30,2,0.000,ALERT,212.38,298.47,59.938,1492565403,"201051344001230","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,665014.2,665014.2,2029,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565418,1874385.00
04/18/2017 21:30,2,0.000,ALERT,213.06,299.07,59.917,1492565403,"201051344000582","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,655010.1,655010.1,2022,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565420,1874386.00
04/18/2017 21:30,2,0.000,ALERT,212.38,298.47,59.928,1492565403,"201051344000955","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,673349.9,673349.9,2029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492565422,1874387.00
04/18/2017 21:30,2,0.000,ALERT,212.16,296.66,59.954,1492565403,"274151322000094","219011344069620",0.00,9.00,0,294.26,297.57,0.0,0.0,0.000,761633.9,761633.9,2069,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565423,1874388.00
04/18/2017 21:30,2,0.000,ALERT,213.51,300.27,59.949,1492565403,"201051344000579","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,684704.5,684704.5,2027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565425,1874389.00
04/18/2017 21:30,2,0.000,ALERT,212.38,298.47,59.959,1492565403,"201051344000890","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,667198.3,667198.3,2027,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565427,1874390.00
04/18/2017 21:30,2,0.000,ALERT,212.83,298.17,59.965,1492565403,"201051344000438","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,670081.8,670081.8,2024,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565429,1874391.00
04/18/2017 21:30,2,0.000,ALERT,213.06,297.87,59.933,1492565403,"201051344000417","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,631763.0,631763.0,2039,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492565431,1874392.00
04/18/2017 21:30,2,0.000,ALERT,212.16,296.96,59.954,1492565403,"274151322000083","219011344069620",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,923097.8,923097.8,2025,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492565433,1874393.00
04/18/2017 21:30,2,0.000,ALERT,212.61,297.26,59.949,1492565403,"274151322000076","219011344069620",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,983841.8,983841.8,2023,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565434,1874394.00
04/18/2017 21:30,2,0.000,ALERT,213.51,300.27,59.959,1492565403,"201051344000868","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,665719.3,665719.3,2029,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565436,1874395.00
04/18/2017 21:30,2,0.000,ALERT,212.38,298.17,59.959,1492565403,"274151322000095","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,974426.6,974426.6,2023,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565438,1874396.00
04/18/2017 21:30,2,0.000,ALERT,213.29,299.67,59.959,1492565403,"201051344000988","219011344069620",0.00,9.00,0,295.46,301.17,0.0,0.0,0.000,606824.1,606824.1,2028,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565440,1874397.00
04/18/2017 21:30,2,0.000,ALERT,212.61,297.57,59.970,1492565403,"201051344001025","219011344069620",0.00,8.00,0,295.16,300.27,0.0,0.0,0.000,669352.2,669352.2,2028,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492565442,1874398.00
04/18/2017 21:30,2,0.000,ALERT,213.29,299.97,59.965,1492565403,"201051344000458","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,677959.4,677959.4,2022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565444,1874399.00
04/18/2017 21:30,2,0.000,ALERT,213.96,299.37,59.965,1492565403,"201051344000853","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,678307.2,678307.2,2025,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565446,1874400.00
04/18/2017 21:30,2,0.000,ALERT,213.06,298.17,59.944,1492565403,"201051344000685","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,670175.7,670175.7,2033,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565447,1874401.00
04/18/2017 21:30,2,0.000,ALERT,212.83,297.87,59.970,1492565403,"201051344000917","219011344069620",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,666783.4,666783.4,2028,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565449,1874402.00
04/18/2017 21:30,2,0.000,ALERT,212.83,298.47,59.965,1492565403,"201051344001145","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,674619.6,674619.6,2028,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565451,1874403.00
04/18/2017 21:30,2,0.000,ALERT,212.83,297.87,59.981,1492565403,"201051344000651","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,663428.2,663428.2,2026,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565453,1874404.00
04/18/2017 21:30,2,0.000,ALERT,211.70,296.66,59.965,1492565403,"274151322000088","219011344069620",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,884660.7,884660.7,2025,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565455,1874405.00
04/18/2017 21:30,2,0.000,ALERT,212.83,296.66,59.959,1492565403,"274151322000068","219011344069620",0.00,10.00,0,294.26,297.57,0.0,0.0,0.000,762018.6,762018.6,2065,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565456,1874406.00
04/18/2017 21:30,2,0.000,ALERT,212.38,298.77,59.970,1492565403,"201051344001135","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,659115.0,659115.0,2030,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492565458,1874407.00
04/18/2017 21:30,2,0.000,ALERT,213.06,299.97,59.970,1492565403,"201051344000594","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,679812.2,679812.2,2028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565460,1874408.00
04/18/2017 21:30,2,0.000,ALERT,212.83,298.17,59.965,1492565403,"201051344001203","219011344069620",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,667737.8,667737.8,2026,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565462,1874409.00
04/18/2017 21:30,2,0.000,ALERT,212.16,297.57,59.949,1492565403,"274151322000054","219011344069620",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,902817.4,902817.4,2020,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565464,1874410.00
04/18/2017 21:30,2,0.000,ALERT,213.74,299.37,59.959,1492565403,"201051344000867","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,664713.4,664713.4,2033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565465,1874411.00
04/18/2017 21:30,2,0.000,ALERT,212.83,298.47,59.959,1492565403,"201051344001093","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,666533.4,666533.4,2027,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565467,1874412.00
04/18/2017 21:30,2,0.000,ALERT,213.51,299.97,59.954,1492565403,"201051344000900","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,685898.4,685898.4,2033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565469,1874413.00
04/18/2017 21:30,2,0.000,ALERT,213.51,299.07,59.928,1492565403,"201051344000648","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,675382.3,675382.3,2029,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565471,1874414.00
04/18/2017 21:30,2,0.000,ALERT,213.51,300.27,60.002,1492565403,"201051344000569","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,688188.7,688188.7,2023,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565473,1874415.00
04/18/2017 21:30,2,0.000,ALERT,213.51,300.27,59.954,1492565403,"201051344000983","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,678898.3,678898.3,2024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565474,1874416.00
04/18/2017 21:30,2,0.000,ALERT,213.51,299.37,59.954,1492565403,"201051344001158","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,664598.3,664598.3,2029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565476,1874417.00
04/18/2017 21:30,2,0.000,ALERT,213.96,299.97,59.954,1492565403,"201051344000576","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,678666.2,678666.2,2031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565478,1874418.00
04/18/2017 21:30,2,0.000,ALERT,212.38,296.66,59.954,1492565403,"274151322000087","219011344069620",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,874853.7,874853.7,2048,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492565480,1874419.00
04/18/2017 21:45,2,0.000,ALERT,213.51,299.37,60.002,1492566303,"201051344000645","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,677837.0,677837.0,2027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566305,1874420.00
04/18/2017 21:45,2,0.000,ALERT,212.16,296.96,60.018,1492566303,"274151322000085","219011344069620",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,899918.2,899918.2,2021,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566307,1874421.00
04/18/2017 21:45,2,0.000,ALERT,213.96,299.67,59.991,1492566303,"201051344000633","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,664284.2,664284.2,2033,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566309,1874422.00
04/18/2017 21:45,2,0.000,ALERT,213.29,299.67,60.028,1492566303,"201051344000469","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,667100.4,667100.4,2026,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566311,1874423.00
04/18/2017 21:45,2,0.000,ALERT,212.38,297.87,60.002,1492566303,"201051344000646","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,660674.0,660674.0,2029,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566313,1874424.00
04/18/2017 21:45,2,0.000,ALERT,211.93,297.87,60.002,1492566303,"274151322000052","219011344069620",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,932414.0,932414.0,2026,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566314,1874425.00
04/18/2017 21:45,2,0.000,ALERT,212.61,298.17,59.981,1492566303,"201051344000585","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,671768.3,671768.3,2030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566316,1874426.00
04/18/2017 21:45,2,0.000,ALERT,212.61,298.47,60.034,1492566303,"201051344001230","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,665014.2,665014.2,2031,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566318,1874427.00
04/18/2017 21:45,2,0.000,ALERT,213.29,299.07,60.007,1492566303,"201051344000582","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,655010.1,655010.1,2024,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566320,1874428.00
04/18/2017 21:45,2,0.000,ALERT,212.16,297.87,60.002,1492566303,"201051344000955","219011344069620",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,673349.9,673349.9,2031,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566322,1874429.00
04/18/2017 21:45,2,0.000,ALERT,212.16,296.66,60.002,1492566303,"274151322000094","219011344069620",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,761633.9,761633.9,2071,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566323,1874430.00
04/18/2017 21:45,2,0.000,ALERT,213.29,300.27,60.002,1492566303,"201051344000579","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,684704.5,684704.5,2029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492566325,1874431.00
04/18/2017 21:45,2,0.000,ALERT,212.38,298.17,60.002,1492566303,"201051344000890","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,667198.3,667198.3,2029,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566327,1874432.00
04/18/2017 21:45,2,0.000,ALERT,212.83,298.17,60.007,1492566303,"201051344000438","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,670081.8,670081.8,2026,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566329,1874433.00
04/18/2017 21:45,2,0.000,ALERT,212.83,297.57,60.002,1492566303,"201051344000417","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,631763.0,631763.0,2041,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492566330,1874434.00
04/18/2017 21:45,2,0.000,ALERT,212.38,298.17,59.970,1492566303,"274151322000083","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,923097.8,923097.8,2027,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566332,1874435.00
04/18/2017 21:45,2,0.000,ALERT,212.83,296.96,60.002,1492566303,"274151322000076","219011344069620",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,983841.8,983841.8,2025,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566334,1874436.00
04/18/2017 21:45,2,0.000,ALERT,213.06,300.27,59.996,1492566303,"201051344000868","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,665719.3,665719.3,2031,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566336,1874437.00
04/18/2017 21:45,2,0.000,ALERT,212.16,298.17,59.986,1492566303,"274151322000095","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,974426.6,974426.6,2025,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566338,1874438.00
04/18/2017 21:45,2,0.000,ALERT,213.06,299.67,59.991,1492566303,"201051344000988","219011344069620",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,606824.1,606824.1,2030,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566339,1874439.00
04/18/2017 21:45,2,0.000,ALERT,212.38,297.57,59.991,1492566303,"201051344001025","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,669352.2,669352.2,2030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566341,1874440.00
04/18/2017 21:45,2,0.000,ALERT,213.06,299.97,59.986,1492566303,"201051344000458","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,677959.4,677959.4,2024,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566343,1874441.00
04/18/2017 21:45,2,0.000,ALERT,213.74,299.67,59.996,1492566303,"201051344000853","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,678307.2,678307.2,2027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566345,1874442.00
04/18/2017 21:45,2,0.000,ALERT,213.06,298.17,59.986,1492566303,"201051344000685","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,670175.7,670175.7,2035,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492566347,1874443.00
04/18/2017 21:45,2,0.000,ALERT,212.83,297.57,59.986,1492566303,"201051344000917","219011344069620",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,666783.4,666783.4,2030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566349,1874444.00
04/18/2017 21:45,2,0.000,ALERT,212.61,298.17,59.981,1492566303,"201051344001145","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,674619.6,674619.6,2030,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566351,1874445.00
04/18/2017 21:45,2,0.000,ALERT,212.61,297.26,59.986,1492566303,"201051344000651","219011344069620",0.00,7.70,0,296.06,299.37,0.0,0.0,0.000,663428.2,663428.2,2028,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566353,1874446.00
04/18/2017 21:45,2,0.000,ALERT,211.70,296.66,59.981,1492566303,"274151322000088","219011344069620",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,884660.7,884660.7,2027,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566355,1874447.00
04/18/2017 21:45,2,0.000,ALERT,212.83,296.36,59.986,1492566303,"274151322000068","219011344069620",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,762018.6,762018.6,2067,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566356,1874448.00
04/18/2017 21:45,2,0.000,ALERT,212.16,298.17,59.981,1492566303,"201051344001135","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,659115.0,659115.0,2032,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566358,1874449.00
04/18/2017 21:45,2,0.000,ALERT,213.06,300.57,59.959,1492566303,"201051344000594","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,679812.2,679812.2,2030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492566360,1874450.00
04/18/2017 21:45,2,0.000,ALERT,212.83,297.87,59.991,1492566303,"201051344001203","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,667737.8,667737.8,2028,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566362,1874451.00
04/18/2017 21:45,2,0.000,ALERT,212.16,298.17,59.981,1492566303,"274151322000054","219011344069620",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,902817.4,902817.4,2022,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566364,1874452.00
04/18/2017 21:45,2,0.000,ALERT,213.51,299.67,59.986,1492566303,"201051344000867","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,664713.4,664713.4,2035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566365,1874453.00
04/18/2017 21:45,2,0.000,ALERT,212.61,298.17,59.991,1492566303,"201051344001093","219011344069620",0.00,9.70,0,296.36,299.67,0.0,0.0,0.000,666533.4,666533.4,2029,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566367,1874454.00
04/18/2017 21:45,2,0.000,ALERT,213.29,299.97,59.991,1492566303,"201051344000900","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,685898.4,685898.4,2035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566369,1874455.00
04/18/2017 21:45,2,0.000,ALERT,213.51,299.07,59.996,1492566303,"201051344000648","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,675382.3,675382.3,2031,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566371,1874456.00
04/18/2017 21:45,2,0.000,ALERT,213.29,300.27,59.996,1492566303,"201051344000569","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,688188.7,688188.7,2025,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492566372,1874457.00
04/18/2017 21:45,2,0.000,ALERT,213.29,300.27,60.002,1492566303,"201051344000983","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,678898.3,678898.3,2026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566374,1874458.00
04/18/2017 21:45,2,0.000,ALERT,213.29,299.67,59.996,1492566303,"201051344001158","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,664598.3,664598.3,2031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566376,1874459.00
04/18/2017 21:45,2,0.000,ALERT,213.74,300.27,60.028,1492566303,"201051344000576","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,678666.2,678666.2,2033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492566378,1874460.00
04/18/2017 21:45,2,0.000,ALERT,212.38,296.36,59.996,1492566303,"274151322000087","219011344069620",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,874853.7,874853.7,2050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492566380,1874461.00
04/18/2017 22:00,2,0.000,ALERT,214.19,300.57,59.975,1492567203,"201051344000645","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,677837.0,677837.0,2029,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567205,1874462.00
04/18/2017 22:00,2,0.000,ALERT,212.61,297.87,59.970,1492567203,"274151322000085","219011344069620",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,899918.2,899918.2,2023,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492567207,1874463.00
04/18/2017 22:00,2,0.000,ALERT,214.41,300.27,59.949,1492567203,"201051344000633","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,664284.2,664284.2,2035,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567208,1874464.00
04/18/2017 22:00,2,0.000,ALERT,213.96,300.57,59.975,1492567203,"201051344000469","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,667100.4,667100.4,2028,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567210,1874465.00
04/18/2017 22:00,2,0.000,ALERT,212.61,297.87,59.970,1492567203,"201051344000646","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,660674.0,660674.0,2031,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567212,1874466.00
04/18/2017 22:00,2,0.000,ALERT,212.38,297.57,59.970,1492567203,"274151322000052","219011344069620",0.00,9.70,0,294.26,299.67,0.0,0.0,0.000,932414.0,932414.0,2028,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567214,1874467.00
04/18/2017 22:00,2,0.000,ALERT,212.61,298.17,59.975,1492567203,"201051344001230","219011344069620",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,665014.2,665014.2,2033,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567217,1874468.00
04/18/2017 22:00,2,0.000,ALERT,213.29,298.77,59.944,1492567203,"201051344000582","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,655010.1,655010.1,2026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567219,1874469.00
04/18/2017 22:00,2,0.000,ALERT,212.38,298.17,59.991,1492567203,"201051344000955","219011344069620",0.00,9.00,0,296.06,299.37,0.0,0.0,0.000,673349.9,673349.9,2033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567221,1874470.00
04/18/2017 22:00,2,0.000,ALERT,212.83,296.96,60.012,1492567203,"274151322000094","219011344069620",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,761633.9,761633.9,2073,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567222,1874471.00
04/18/2017 22:00,2,0.000,ALERT,213.74,300.87,59.975,1492567203,"201051344000579","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,684704.5,684704.5,2031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492567224,1874472.00
04/18/2017 22:00,2,0.000,ALERT,212.61,298.17,59.975,1492567203,"201051344000890","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,667198.3,667198.3,2031,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567226,1874473.00
04/18/2017 22:00,2,0.000,ALERT,213.06,298.17,59.938,1492567203,"201051344000438","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,670081.8,670081.8,2028,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567228,1874474.00
04/18/2017 22:00,2,0.000,ALERT,213.06,297.57,59.970,1492567203,"201051344000417","219011344069620",0.00,9.30,0,295.76,299.07,0.0,0.0,0.000,631763.0,631763.0,2043,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567229,1874475.00
04/18/2017 22:00,2,0.000,ALERT,212.61,298.17,59.933,1492567203,"274151322000083","219011344069620",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,923097.8,923097.8,2029,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567231,1874476.00
04/18/2017 22:00,2,0.000,ALERT,213.29,298.47,59.965,1492567203,"274151322000076","219011344069620",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,983841.8,983841.8,2027,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567233,1874477.00
04/18/2017 22:00,2,0.000,ALERT,213.74,301.17,59.981,1492567203,"201051344000868","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,665719.3,665719.3,2033,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492567235,1874478.00
04/18/2017 22:00,2,0.000,ALERT,212.61,298.47,59.965,1492567203,"274151322000095","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,974426.6,974426.6,2027,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567237,1874479.00
04/18/2017 22:00,2,0.000,ALERT,213.51,300.57,60.002,1492567203,"201051344000988","219011344069620",0.00,9.30,0,295.46,301.77,0.0,0.0,0.000,606824.1,606824.1,2032,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492567239,1874480.00
04/18/2017 22:00,2,0.000,ALERT,212.61,297.26,59.965,1492567203,"201051344001025","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,669352.2,669352.2,2032,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567241,1874481.00
04/18/2017 22:00,2,0.000,ALERT,213.74,300.87,59.965,1492567203,"201051344000458","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,677959.4,677959.4,2026,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567242,1874482.00
04/18/2017 22:00,2,0.000,ALERT,214.19,300.57,59.970,1492567203,"201051344000853","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,678307.2,678307.2,2029,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567244,1874483.00
04/18/2017 22:00,2,0.000,ALERT,213.06,297.87,59.981,1492567203,"201051344000685","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,670175.7,670175.7,2037,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567246,1874484.00
04/18/2017 22:00,2,0.000,ALERT,213.06,297.57,59.975,1492567203,"201051344000917","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,666783.4,666783.4,2032,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567248,1874485.00
04/18/2017 22:00,2,0.000,ALERT,213.06,298.17,59.981,1492567203,"201051344001145","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,674619.6,674619.6,2032,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567249,1874486.00
04/18/2017 22:00,2,0.000,ALERT,212.83,297.26,59.959,1492567203,"201051344000651","219011344069620",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,663428.2,663428.2,2030,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492567251,1874487.00
04/18/2017 22:00,2,0.000,ALERT,212.38,298.47,59.959,1492567203,"274151322000088","219011344069620",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,884660.7,884660.7,2029,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492567253,1874488.00
04/18/2017 22:00,2,0.000,ALERT,213.29,297.26,59.965,1492567203,"274151322000068","219011344069620",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,762018.6,762018.6,2069,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567255,1874489.00
04/18/2017 22:00,2,0.000,ALERT,212.38,298.47,59.965,1492567203,"201051344001135","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,659115.0,659115.0,2034,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567257,1874490.00
04/18/2017 22:00,2,0.000,ALERT,213.51,301.77,59.959,1492567203,"201051344000594","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,679812.2,679812.2,2032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567259,1874491.00
04/18/2017 22:00,2,0.000,ALERT,212.61,297.87,59.944,1492567203,"201051344001203","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,667737.8,667737.8,2030,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567260,1874492.00
04/18/2017 22:00,2,0.000,ALERT,212.61,297.57,59.954,1492567203,"274151322000054","219011344069620",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,902817.4,902817.4,2024,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567262,1874493.00
04/18/2017 22:00,2,0.000,ALERT,214.19,300.87,59.954,1492567203,"201051344000867","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,664713.4,664713.4,2037,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492567264,1874494.00
04/18/2017 22:00,2,0.000,ALERT,212.83,298.47,59.949,1492567203,"201051344001093","219011344069620",0.00,10.00,0,296.06,299.37,0.0,0.0,0.000,666533.4,666533.4,2031,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492567266,1874495.00
04/18/2017 22:00,2,0.000,ALERT,213.74,301.17,59.949,1492567203,"201051344000900","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,685898.4,685898.4,2037,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567267,1874496.00
04/18/2017 22:00,2,0.000,ALERT,213.96,300.27,59.949,1492567203,"201051344000648","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,675382.3,675382.3,2033,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567269,1874497.00
04/18/2017 22:00,2,0.000,ALERT,213.74,301.47,59.944,1492567203,"201051344000569","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,688188.7,688188.7,2027,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567271,1874498.00
04/18/2017 22:00,2,0.000,ALERT,213.74,301.17,59.944,1492567203,"201051344000983","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,678898.3,678898.3,2028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567273,1874499.00
04/18/2017 22:00,2,0.000,ALERT,213.74,300.57,59.938,1492567203,"201051344001158","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,664598.3,664598.3,2033,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567275,1874500.00
04/18/2017 22:00,2,0.000,ALERT,214.19,301.47,59.938,1492567203,"201051344000576","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,678666.2,678666.2,2035,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567277,1874501.00
04/18/2017 22:00,2,0.000,ALERT,212.83,297.26,59.938,1492567203,"274151322000087","219011344069620",0.00,10.30,0,293.66,298.77,0.0,0.0,0.000,874853.7,874853.7,2052,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567279,1874502.00
04/18/2017 22:00,2,0.000,ALERT,212.61,298.47,59.938,1492567203,"201051344000585","219011344069620",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,671768.3,671768.3,2032,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492567280,1874503.00
04/18/2017 22:15,2,0.000,ALERT,213.06,298.47,59.975,1492568103,"201051344000645","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,677837.0,677837.0,2031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492568105,1874504.00
04/18/2017 22:15,2,0.000,ALERT,211.70,296.36,59.970,1492568103,"274151322000085","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,899918.2,899918.2,2025,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492568107,1874505.00
04/18/2017 22:15,2,0.000,ALERT,213.29,298.47,59.938,1492568103,"201051344000633","219011344069620",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,664284.2,664284.2,2037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568108,1874506.00
04/18/2017 22:15,2,0.000,ALERT,212.61,298.47,59.933,1492568103,"201051344000469","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,667100.4,667100.4,2030,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568110,1874507.00
04/18/2017 22:15,2,0.000,ALERT,211.93,297.57,59.970,1492568103,"201051344000646","219011344069620",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,660674.0,660674.0,2033,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568112,1874508.00
04/18/2017 22:15,2,0.000,ALERT,211.48,297.26,59.954,1492568103,"274151322000052","219011344069620",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,932414.0,932414.0,2030,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568114,1874509.00
04/18/2017 22:15,2,0.000,ALERT,212.16,297.87,59.981,1492568103,"201051344000585","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,671768.3,671768.3,2034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568116,1874510.00
04/18/2017 22:15,2,0.000,ALERT,211.93,298.17,59.938,1492568103,"201051344001230","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,665014.2,665014.2,2035,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492568117,1874511.00
04/18/2017 22:15,2,0.000,ALERT,212.61,298.77,59.970,1492568103,"201051344000582","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,655010.1,655010.1,2028,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568119,1874512.00
04/18/2017 22:15,2,0.000,ALERT,211.70,297.26,59.991,1492568103,"201051344000955","219011344069620",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,673349.9,673349.9,2035,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568121,1874513.00
04/18/2017 22:15,2,0.000,ALERT,211.70,296.36,59.996,1492568103,"274151322000094","219011344069620",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,761633.9,761633.9,2075,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568123,1874514.00
04/18/2017 22:15,2,0.000,ALERT,212.61,299.37,59.975,1492568103,"201051344000579","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,684704.5,684704.5,2033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568124,1874515.00
04/18/2017 22:15,2,0.000,ALERT,211.93,298.17,59.981,1492568103,"201051344000890","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,667198.3,667198.3,2033,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568126,1874516.00
04/18/2017 22:15,2,0.000,ALERT,212.16,297.87,59.986,1492568103,"201051344000438","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,670081.8,670081.8,2030,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568128,1874517.00
04/18/2017 22:15,2,0.000,ALERT,212.38,297.57,59.981,1492568103,"201051344000417","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,631763.0,631763.0,2045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568130,1874518.00
04/18/2017 22:15,2,0.000,ALERT,211.70,296.96,59.949,1492568103,"274151322000083","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,923097.8,923097.8,2031,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568132,1874519.00
04/18/2017 22:15,2,0.000,ALERT,212.16,296.36,59.975,1492568103,"274151322000076","219011344069620",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,983841.8,983841.8,2029,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568134,1874520.00
04/18/2017 22:15,2,0.000,ALERT,212.61,299.37,59.981,1492568103,"201051344000868","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,665719.3,665719.3,2035,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492568135,1874521.00
04/18/2017 22:15,2,0.000,ALERT,211.70,297.57,59.975,1492568103,"274151322000095","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,974426.6,974426.6,2029,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492568137,1874522.00
04/18/2017 22:15,2,0.000,ALERT,212.61,299.37,59.986,1492568103,"201051344000988","219011344069620",0.00,9.70,0,295.46,302.07,0.0,0.0,0.000,606824.1,606824.1,2034,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568139,1874523.00
04/18/2017 22:15,2,0.000,ALERT,211.93,296.96,59.986,1492568103,"201051344001025","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,669352.2,669352.2,2034,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568141,1874524.00
