ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 22:15,2,0.000,ALERT,212.38,299.07,59.991,1492568103,"201051344000458","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,677959.4,677959.4,2028,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568143,1874525.00
04/18/2017 22:15,2,0.000,ALERT,213.06,299.07,59.975,1492568103,"201051344000853","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,678307.2,678307.2,2031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492568144,1874526.00
04/18/2017 22:15,2,0.000,ALERT,212.38,297.87,59.981,1492568103,"201051344000685","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,670175.7,670175.7,2039,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568146,1874527.00
04/18/2017 22:15,2,0.000,ALERT,212.38,297.57,59.975,1492568103,"201051344000917","219011344069620",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,666783.4,666783.4,2034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568148,1874528.00
04/18/2017 22:15,2,0.000,ALERT,212.16,298.17,60.018,1492568103,"201051344001145","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,674619.6,674619.6,2034,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568150,1874529.00
04/18/2017 22:15,2,0.000,ALERT,212.16,297.26,59.996,1492568103,"201051344000651","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,663428.2,663428.2,2032,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568152,1874530.00
04/18/2017 22:15,2,0.000,ALERT,211.25,296.96,59.991,1492568103,"274151322000088","219011344069620",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,884660.7,884660.7,2031,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568154,1874531.00
04/18/2017 22:15,2,0.000,ALERT,212.16,295.76,59.991,1492568103,"274151322000068","219011344069620",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,762018.6,762018.6,2071,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568155,1874532.00
04/18/2017 22:15,2,0.000,ALERT,211.70,297.57,60.012,1492568103,"201051344001135","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,659115.0,659115.0,2036,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492568157,1874533.00
04/18/2017 22:15,2,0.000,ALERT,212.38,299.67,59.975,1492568103,"201051344000594","219011344069620",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,679812.2,679812.2,2034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568159,1874534.00
04/18/2017 22:15,2,0.000,ALERT,212.16,297.87,59.996,1492568103,"201051344001203","219011344069620",0.00,9.30,0,296.36,302.07,0.0,0.0,0.000,667737.8,667737.8,2032,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568161,1874535.00
04/18/2017 22:15,2,0.000,ALERT,211.48,296.36,60.028,1492568103,"274151322000054","219011344069620",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,902817.4,902817.4,2026,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568163,1874536.00
04/18/2017 22:15,2,0.000,ALERT,212.83,298.47,60.002,1492568103,"201051344000867","219011344069620",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,664713.4,664713.4,2039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568164,1874537.00
04/18/2017 22:15,2,0.000,ALERT,212.16,297.87,59.996,1492568103,"201051344001093","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,666533.4,666533.4,2033,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568166,1874538.00
04/18/2017 22:15,2,0.000,ALERT,212.61,299.07,60.002,1492568103,"201051344000900","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,685898.4,685898.4,2039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492568168,1874539.00
04/18/2017 22:15,2,0.000,ALERT,212.83,298.47,60.002,1492568103,"201051344000648","219011344069620",0.00,8.50,0,297.26,302.68,0.0,0.0,0.000,675382.3,675382.3,2035,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568170,1874540.00
04/18/2017 22:15,2,0.000,ALERT,212.61,299.67,60.002,1492568103,"201051344000569","219011344069620",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,688188.7,688188.7,2029,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568171,1874541.00
04/18/2017 22:15,2,0.000,ALERT,212.61,299.37,59.996,1492568103,"201051344000983","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,678898.3,678898.3,2030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492568173,1874542.00
04/18/2017 22:15,2,0.000,ALERT,212.61,299.07,60.034,1492568103,"201051344001158","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,664598.3,664598.3,2035,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568175,1874543.00
04/18/2017 22:15,2,0.000,ALERT,213.06,299.67,60.002,1492568103,"201051344000576","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,678666.2,678666.2,2037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568177,1874544.00
04/18/2017 22:15,2,0.000,ALERT,211.93,295.76,59.991,1492568103,"274151322000087","219011344069620",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,874853.7,874853.7,2054,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492568179,1874545.00
04/18/2017 22:30,2,0.000,ALERT,213.51,299.37,59.928,1492569004,"201051344000645","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,677837.0,677837.0,2033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569006,1874546.00
04/18/2017 22:30,2,0.000,ALERT,212.16,297.57,59.944,1492569004,"274151322000085","219011344069620",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,899918.2,899918.2,2027,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569007,1874547.00
04/18/2017 22:30,2,0.000,ALERT,213.51,299.07,59.981,1492569004,"201051344000633","219011344069620",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,664284.2,664284.2,2039,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569009,1874548.00
04/18/2017 22:30,2,0.000,ALERT,213.29,299.67,59.954,1492569004,"201051344000469","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,667100.4,667100.4,2032,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569011,1874549.00
04/18/2017 22:30,2,0.000,ALERT,212.16,298.17,59.922,1492569004,"201051344000646","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,660674.0,660674.0,2035,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569013,1874550.00
04/18/2017 22:30,2,0.000,ALERT,212.16,297.87,59.981,1492569004,"274151322000052","219011344069620",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,932414.0,932414.0,2032,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569015,1874551.00
04/18/2017 22:30,2,0.000,ALERT,212.38,298.17,59.981,1492569004,"201051344000585","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,671768.3,671768.3,2036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569016,1874552.00
04/18/2017 22:30,2,0.000,ALERT,212.38,298.47,59.981,1492569004,"201051344001230","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,665014.2,665014.2,2037,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569018,1874553.00
04/18/2017 22:30,2,0.000,ALERT,212.83,299.07,60.007,1492569004,"201051344000582","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,655010.1,655010.1,2030,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569020,1874554.00
04/18/2017 22:30,2,0.000,ALERT,212.16,298.47,59.996,1492569004,"201051344000955","219011344069620",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,673349.9,673349.9,2037,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569022,1874555.00
04/18/2017 22:30,2,0.000,ALERT,212.16,296.96,59.965,1492569004,"274151322000094","219011344069620",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,761633.9,761633.9,2077,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569024,1874556.00
04/18/2017 22:30,2,0.000,ALERT,213.06,300.27,60.002,1492569004,"201051344000579","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,684704.5,684704.5,2035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569025,1874557.00
04/18/2017 22:30,2,0.000,ALERT,212.38,298.77,59.944,1492569004,"201051344000890","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,667198.3,667198.3,2035,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569027,1874558.00
04/18/2017 22:30,2,0.000,ALERT,212.61,298.17,59.970,1492569004,"201051344000438","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,670081.8,670081.8,2032,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569029,1874559.00
04/18/2017 22:30,2,0.000,ALERT,212.61,297.87,59.975,1492569004,"201051344000417","219011344069620",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,631763.0,631763.0,2047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569031,1874560.00
04/18/2017 22:30,2,0.000,ALERT,212.38,297.87,59.996,1492569004,"274151322000083","219011344069620",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,923097.8,923097.8,2033,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569033,1874561.00
04/18/2017 22:30,2,0.000,ALERT,213.06,298.17,59.965,1492569004,"274151322000076","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,983841.8,983841.8,2031,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569034,1874562.00
04/18/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1492569004,"201051344000868","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,665719.3,665719.3,2037,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569036,1874563.00
04/18/2017 22:30,2,0.000,ALERT,212.16,298.47,59.981,1492569004,"274151322000095","219011344069620",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,974426.6,974426.6,2031,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569038,1874564.00
04/18/2017 22:30,2,0.000,ALERT,213.06,299.67,59.965,1492569004,"201051344000988","219011344069620",0.00,9.70,0,294.56,300.57,0.0,0.0,0.000,606824.1,606824.1,2036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569040,1874565.00
04/18/2017 22:30,2,0.000,ALERT,212.38,297.57,59.981,1492569004,"201051344001025","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,669352.2,669352.2,2036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569042,1874566.00
04/18/2017 22:30,2,0.000,ALERT,213.06,299.67,59.970,1492569004,"201051344000458","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,677959.4,677959.4,2030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569043,1874567.00
04/18/2017 22:30,2,0.000,ALERT,213.74,299.37,59.991,1492569004,"201051344000853","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,678307.2,678307.2,2033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569045,1874568.00
04/18/2017 22:30,2,0.000,ALERT,212.83,298.17,59.970,1492569004,"201051344000685","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,670175.7,670175.7,2041,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569047,1874569.00
04/18/2017 22:30,2,0.000,ALERT,212.61,297.87,59.970,1492569004,"201051344000917","219011344069620",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,666783.4,666783.4,2036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569049,1874570.00
04/18/2017 22:30,2,0.000,ALERT,212.83,298.47,59.981,1492569004,"201051344001145","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,674619.6,674619.6,2036,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569051,1874571.00
04/18/2017 22:30,2,0.000,ALERT,212.61,297.57,59.970,1492569004,"201051344000651","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,663428.2,663428.2,2034,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569053,1874572.00
04/18/2017 22:30,2,0.000,ALERT,211.93,297.87,59.975,1492569004,"274151322000088","219011344069620",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,884660.7,884660.7,2033,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569055,1874573.00
04/18/2017 22:30,2,0.000,ALERT,212.83,296.96,59.965,1492569004,"274151322000068","219011344069620",0.00,10.70,0,294.56,297.87,0.0,0.0,0.000,762018.6,762018.6,2073,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569057,1874574.00
04/18/2017 22:30,2,0.000,ALERT,211.93,297.87,59.970,1492569004,"201051344001135","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,659115.0,659115.0,2038,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569058,1874575.00
04/18/2017 22:30,2,0.000,ALERT,212.83,299.97,59.933,1492569004,"201051344000594","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,679812.2,679812.2,2036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569060,1874576.00
04/18/2017 22:30,2,0.000,ALERT,212.61,297.87,59.949,1492569004,"201051344001203","219011344069620",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,667737.8,667737.8,2034,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569062,1874577.00
04/18/2017 22:30,2,0.000,ALERT,212.16,297.26,59.959,1492569004,"274151322000054","219011344069620",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,902817.4,902817.4,2028,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569064,1874578.00
04/18/2017 22:30,2,0.000,ALERT,213.29,299.37,59.975,1492569004,"201051344000867","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,664713.4,664713.4,2041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569065,1874579.00
04/18/2017 22:30,2,0.000,ALERT,212.38,298.17,59.970,1492569004,"201051344001093","219011344069620",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,666533.4,666533.4,2035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569067,1874580.00
04/18/2017 22:30,2,0.000,ALERT,213.06,299.37,59.970,1492569004,"201051344000900","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,685898.4,685898.4,2041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569069,1874581.00
04/18/2017 22:30,2,0.000,ALERT,213.29,299.07,59.981,1492569004,"201051344000648","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,675382.3,675382.3,2037,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569071,1874582.00
04/18/2017 22:30,2,0.000,ALERT,213.06,300.27,59.949,1492569004,"201051344000569","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,688188.7,688188.7,2031,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569073,1874583.00
04/18/2017 22:30,2,0.000,ALERT,213.06,299.67,59.970,1492569004,"201051344000983","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,678898.3,678898.3,2032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569074,1874584.00
04/18/2017 22:30,2,0.000,ALERT,213.06,299.67,59.970,1492569004,"201051344001158","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,664598.3,664598.3,2037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569076,1874585.00
04/18/2017 22:30,2,0.000,ALERT,213.51,299.97,59.970,1492569004,"201051344000576","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,678666.2,678666.2,2039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569078,1874586.00
04/18/2017 22:30,2,0.000,ALERT,212.38,296.96,59.970,1492569004,"274151322000087","219011344069620",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,874853.7,874853.7,2056,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569080,1874587.00
04/18/2017 22:45,2,0.000,ALERT,213.29,299.07,59.949,1492569903,"201051344000645","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,677837.0,677837.0,2035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569905,1874588.00
04/18/2017 22:45,2,0.000,ALERT,212.16,297.26,59.949,1492569903,"274151322000085","219011344069620",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,899918.2,899918.2,2029,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569907,1874589.00
04/18/2017 22:45,2,0.000,ALERT,213.51,299.07,59.996,1492569903,"201051344000633","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,664284.2,664284.2,2041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569909,1874590.00
04/18/2017 22:45,2,0.000,ALERT,212.83,299.07,59.949,1492569903,"201051344000469","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,667100.4,667100.4,2034,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569911,1874591.00
04/18/2017 22:45,2,0.000,ALERT,212.16,297.87,59.949,1492569903,"201051344000646","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,660674.0,660674.0,2037,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569912,1874592.00
04/18/2017 22:45,2,0.000,ALERT,211.70,297.26,59.965,1492569903,"274151322000052","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,932414.0,932414.0,2034,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569914,1874593.00
04/18/2017 22:45,2,0.000,ALERT,212.38,297.87,59.970,1492569903,"201051344000585","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,671768.3,671768.3,2038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569916,1874594.00
04/18/2017 22:45,2,0.000,ALERT,212.38,298.47,59.938,1492569903,"201051344001230","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,665014.2,665014.2,2039,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569918,1874595.00
04/18/2017 22:45,2,0.000,ALERT,212.83,299.07,59.959,1492569903,"201051344000582","219011344069620",0.00,9.00,0,296.96,300.27,0.0,0.0,0.000,655010.1,655010.1,2032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569920,1874596.00
04/18/2017 22:45,2,0.000,ALERT,211.93,298.17,59.959,1492569903,"201051344000955","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,673349.9,673349.9,2039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569921,1874597.00
04/18/2017 22:45,2,0.000,ALERT,211.93,296.66,59.991,1492569903,"274151322000094","219011344069620",0.00,9.70,0,295.16,298.47,0.0,0.0,0.000,761633.9,761633.9,2079,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569923,1874598.00
04/18/2017 22:45,2,0.000,ALERT,212.83,299.67,59.959,1492569903,"201051344000579","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,684704.5,684704.5,2037,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569925,1874599.00
04/18/2017 22:45,2,0.000,ALERT,212.16,298.77,59.938,1492569903,"201051344000890","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,667198.3,667198.3,2037,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569927,1874600.00
04/18/2017 22:45,2,0.000,ALERT,212.61,298.17,59.965,1492569903,"201051344000438","219011344069620",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,670081.8,670081.8,2034,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569929,1874601.00
04/18/2017 22:45,2,0.000,ALERT,212.61,297.87,59.970,1492569903,"201051344000417","219011344069620",0.00,9.70,0,296.06,299.37,0.0,0.0,0.000,631763.0,631763.0,2049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569931,1874602.00
04/18/2017 22:45,2,0.000,ALERT,212.16,298.17,59.959,1492569903,"274151322000083","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,923097.8,923097.8,2035,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569932,1874603.00
04/18/2017 22:45,2,0.000,ALERT,212.61,297.26,59.970,1492569903,"274151322000076","219011344069620",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,983841.8,983841.8,2033,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569934,1874604.00
04/18/2017 22:45,2,0.000,ALERT,212.61,299.67,59.965,1492569903,"201051344000868","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,665719.3,665719.3,2039,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569936,1874605.00
04/18/2017 22:45,2,0.000,ALERT,211.93,298.47,59.959,1492569903,"274151322000095","219011344069620",0.00,9.30,0,296.66,299.97,0.0,0.0,0.000,974426.6,974426.6,2033,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569938,1874606.00
04/18/2017 22:45,2,0.000,ALERT,212.61,299.07,59.965,1492569903,"201051344000988","219011344069620",0.00,9.70,0,295.16,300.87,0.0,0.0,0.000,606824.1,606824.1,2038,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569940,1874607.00
04/18/2017 22:45,2,0.000,ALERT,212.16,296.96,59.975,1492569903,"201051344001025","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,669352.2,669352.2,2038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569941,1874608.00
04/18/2017 22:45,2,0.000,ALERT,212.61,299.37,60.007,1492569903,"201051344000458","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,677959.4,677959.4,2032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569943,1874609.00
04/18/2017 22:45,2,0.000,ALERT,213.51,299.07,59.970,1492569903,"201051344000853","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,678307.2,678307.2,2035,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569945,1874610.00
04/18/2017 22:45,2,0.000,ALERT,212.61,298.17,59.975,1492569903,"201051344000685","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,670175.7,670175.7,2043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569947,1874611.00
04/18/2017 22:45,2,0.000,ALERT,212.61,297.87,59.981,1492569903,"201051344000917","219011344069620",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,666783.4,666783.4,2038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569949,1874612.00
04/18/2017 22:45,2,0.000,ALERT,212.61,298.17,59.975,1492569903,"201051344001145","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,674619.6,674619.6,2038,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569950,1874613.00
04/18/2017 22:45,2,0.000,ALERT,212.61,297.57,59.981,1492569903,"201051344000651","219011344069620",0.00,8.50,0,295.76,299.07,0.0,0.0,0.000,663428.2,663428.2,2036,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569952,1874614.00
04/18/2017 22:45,2,0.000,ALERT,211.70,296.96,59.986,1492569903,"274151322000088","219011344069620",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,884660.7,884660.7,2035,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569954,1874615.00
04/18/2017 22:45,2,0.000,ALERT,212.61,296.36,59.981,1492569903,"274151322000068","219011344069620",0.00,10.70,0,295.16,298.47,0.0,0.0,0.000,762018.6,762018.6,2075,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569956,1874616.00
04/18/2017 22:45,2,0.000,ALERT,212.16,298.17,59.991,1492569903,"201051344001135","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,659115.0,659115.0,2040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569957,1874617.00
04/18/2017 22:45,2,0.000,ALERT,212.61,299.67,59.986,1492569903,"201051344000594","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,679812.2,679812.2,2038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569959,1874618.00
04/18/2017 22:45,2,0.000,ALERT,212.38,297.57,59.981,1492569903,"201051344001203","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,667737.8,667737.8,2036,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569961,1874619.00
04/18/2017 22:45,2,0.000,ALERT,211.70,297.87,59.986,1492569903,"274151322000054","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,902817.4,902817.4,2030,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569963,1874620.00
04/18/2017 22:45,2,0.000,ALERT,213.06,299.07,59.981,1492569903,"201051344000867","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,664713.4,664713.4,2043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569965,1874621.00
04/18/2017 22:45,2,0.000,ALERT,212.16,297.87,59.975,1492569903,"201051344001093","219011344069620",0.00,10.30,0,296.36,299.37,0.0,0.0,0.000,666533.4,666533.4,2037,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569966,1874622.00
04/18/2017 22:45,2,0.000,ALERT,212.83,299.37,59.981,1492569903,"201051344000900","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,685898.4,685898.4,2043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569968,1874623.00
04/18/2017 22:45,2,0.000,ALERT,213.06,298.77,59.986,1492569903,"201051344000648","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,675382.3,675382.3,2039,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569970,1874624.00
04/18/2017 22:45,2,0.000,ALERT,212.83,299.67,59.986,1492569903,"201051344000569","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,688188.7,688188.7,2033,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569972,1874625.00
04/18/2017 22:45,2,0.000,ALERT,212.83,299.67,59.981,1492569903,"201051344000983","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,678898.3,678898.3,2034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492569974,1874626.00
04/18/2017 22:45,2,0.000,ALERT,213.06,299.07,59.981,1492569903,"201051344001158","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,664598.3,664598.3,2039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569976,1874627.00
04/18/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1492569903,"201051344000576","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,678666.2,678666.2,2041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569978,1874628.00
04/18/2017 22:45,2,0.000,ALERT,211.93,297.26,59.981,1492569903,"274151322000087","219011344069620",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,874853.7,874853.7,2058,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492569979,1874629.00
04/18/2017 23:00,2,0.000,ALERT,213.74,299.67,59.949,1492570803,"201051344000645","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,677837.0,677837.0,2037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570805,1874630.00
04/18/2017 23:00,2,0.000,ALERT,212.16,296.96,59.944,1492570803,"274151322000085","219011344069620",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,899918.2,899918.2,2031,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570808,1874631.00
04/18/2017 23:00,2,0.000,ALERT,213.74,299.07,59.954,1492570803,"201051344000633","219011344069620",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,664284.2,664284.2,2043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492570809,1874632.00
04/18/2017 23:00,2,0.000,ALERT,213.29,299.37,59.959,1492570803,"201051344000469","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,667100.4,667100.4,2036,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492570811,1874633.00
04/18/2017 23:00,2,0.000,ALERT,212.16,297.87,59.928,1492570803,"201051344000646","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,660674.0,660674.0,2039,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570813,1874634.00
04/18/2017 23:00,2,0.000,ALERT,211.93,297.57,59.949,1492570803,"274151322000052","219011344069620",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,932414.0,932414.0,2036,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570815,1874635.00
04/18/2017 23:00,2,0.000,ALERT,212.61,298.47,59.959,1492570803,"201051344000585","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,671768.3,671768.3,2040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492570816,1874636.00
04/18/2017 23:00,2,0.000,ALERT,212.38,298.47,59.959,1492570803,"201051344001230","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,665014.2,665014.2,2041,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570818,1874637.00
04/18/2017 23:00,2,0.000,ALERT,213.06,299.07,59.954,1492570803,"201051344000582","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,655010.1,655010.1,2034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570820,1874638.00
04/18/2017 23:00,2,0.000,ALERT,212.16,298.17,59.954,1492570803,"201051344000955","219011344069620",0.00,9.70,0,296.36,299.67,0.0,0.0,0.000,673349.9,673349.9,2041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570822,1874639.00
04/18/2017 23:00,2,0.000,ALERT,211.93,296.36,59.938,1492570803,"274151322000094","219011344069620",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,761633.9,761633.9,2081,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570824,1874640.00
04/18/2017 23:00,2,0.000,ALERT,213.06,299.97,59.959,1492570803,"201051344000579","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,684704.5,684704.5,2039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492570825,1874641.00
04/18/2017 23:00,2,0.000,ALERT,212.16,298.77,59.949,1492570803,"201051344000890","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,667198.3,667198.3,2039,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570827,1874642.00
04/18/2017 23:00,2,0.000,ALERT,212.38,297.87,59.933,1492570803,"201051344000438","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,670081.8,670081.8,2036,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570829,1874643.00
04/18/2017 23:00,2,0.000,ALERT,212.61,297.87,59.949,1492570803,"201051344000417","219011344069620",0.00,9.70,0,296.06,299.37,0.0,0.0,0.000,631763.0,631763.0,2051,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570831,1874644.00
04/18/2017 23:00,2,0.000,ALERT,212.16,296.96,59.965,1492570803,"274151322000083","219011344069620",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,923097.8,923097.8,2037,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570833,1874645.00
04/18/2017 23:00,2,0.000,ALERT,212.61,296.66,59.944,1492570803,"274151322000076","219011344069620",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,983841.8,983841.8,2035,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570835,1874646.00
04/18/2017 23:00,2,0.000,ALERT,213.06,300.27,59.928,1492570803,"201051344000868","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,665719.3,665719.3,2041,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570837,1874647.00
04/18/2017 23:00,2,0.000,ALERT,212.16,298.17,59.933,1492570803,"274151322000095","219011344069620",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,974426.6,974426.6,2035,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570838,1874648.00
04/18/2017 23:00,2,0.000,ALERT,213.06,299.67,59.938,1492570803,"201051344000988","219011344069620",0.00,10.00,0,294.86,300.87,0.0,0.0,0.000,606824.1,606824.1,2040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570840,1874649.00
04/18/2017 23:00,2,0.000,ALERT,212.38,297.57,59.933,1492570803,"201051344001025","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,669352.2,669352.2,2040,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570842,1874650.00
04/18/2017 23:00,2,0.000,ALERT,213.06,299.37,59.938,1492570803,"201051344000458","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,677959.4,677959.4,2034,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570844,1874651.00
04/18/2017 23:00,2,0.000,ALERT,213.74,299.37,59.949,1492570803,"201051344000853","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,678307.2,678307.2,2037,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492570846,1874652.00
04/18/2017 23:00,2,0.000,ALERT,212.61,298.17,59.917,1492570803,"201051344000685","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,670175.7,670175.7,2045,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570847,1874653.00
04/18/2017 23:00,2,0.000,ALERT,212.38,297.57,59.944,1492570803,"201051344000917","219011344069620",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,666783.4,666783.4,2040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492570849,1874654.00
04/18/2017 23:00,2,0.000,ALERT,212.61,298.47,59.928,1492570803,"201051344001145","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,674619.6,674619.6,2040,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570851,1874655.00
04/18/2017 23:00,2,0.000,ALERT,212.61,297.57,59.938,1492570803,"201051344000651","219011344069620",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,663428.2,663428.2,2038,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570853,1874656.00
04/18/2017 23:00,2,0.000,ALERT,211.70,296.66,59.938,1492570803,"274151322000088","219011344069620",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,884660.7,884660.7,2037,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570854,1874657.00
04/18/2017 23:00,2,0.000,ALERT,212.83,296.36,59.938,1492570803,"274151322000068","219011344069620",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,762018.6,762018.6,2077,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570856,1874658.00
04/18/2017 23:00,2,0.000,ALERT,212.16,298.17,59.970,1492570803,"201051344001135","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,659115.0,659115.0,2042,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570858,1874659.00
04/18/2017 23:00,2,0.000,ALERT,212.83,299.97,59.933,1492570803,"201051344000594","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,679812.2,679812.2,2040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570860,1874660.00
04/18/2017 23:00,2,0.000,ALERT,212.61,298.17,59.907,1492570803,"201051344001203","219011344069620",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,667737.8,667737.8,2038,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492570862,1874661.00
04/18/2017 23:00,2,0.000,ALERT,211.70,296.96,59.896,1492570803,"274151322000054","219011344069620",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,902817.4,902817.4,2032,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570863,1874662.00
04/18/2017 23:00,2,0.000,ALERT,213.29,298.77,59.954,1492570803,"201051344000867","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,664713.4,664713.4,2045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570865,1874663.00
04/18/2017 23:00,2,0.000,ALERT,212.38,298.47,59.891,1492570803,"201051344001093","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,666533.4,666533.4,2039,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570867,1874664.00
04/18/2017 23:00,2,0.000,ALERT,213.06,299.37,59.896,1492570803,"201051344000900","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,685898.4,685898.4,2045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570869,1874665.00
04/18/2017 23:00,2,0.000,ALERT,213.29,298.77,59.938,1492570803,"201051344000648","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,675382.3,675382.3,2041,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570871,1874666.00
04/18/2017 23:00,2,0.000,ALERT,213.29,300.27,59.922,1492570803,"201051344000569","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,688188.7,688188.7,2035,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570872,1874667.00
04/18/2017 23:00,2,0.000,ALERT,213.06,299.67,59.938,1492570803,"201051344000983","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,678898.3,678898.3,2036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570874,1874668.00
04/18/2017 23:00,2,0.000,ALERT,213.29,299.37,59.938,1492570803,"201051344001158","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,664598.3,664598.3,2041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492570876,1874669.00
