ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2017 23:00,2,0.000,ALERT,213.74,299.97,59.880,1492570803,"201051344000576","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,678666.2,678666.2,2043,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570878,1874670.00
04/18/2017 23:00,2,0.000,ALERT,212.16,296.06,59.933,1492570803,"274151322000087","219011344069620",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,874853.7,874853.7,2060,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492570880,1874671.00
04/18/2017 23:15,2,0.000,ALERT,213.96,300.27,59.965,1492571703,"201051344000645","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,677837.0,677837.0,2039,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571705,1874672.00
04/18/2017 23:15,2,0.000,ALERT,212.83,298.77,59.944,1492571703,"274151322000085","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,899918.2,899918.2,2033,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571707,1874673.00
04/18/2017 23:15,2,0.000,ALERT,213.96,299.97,60.002,1492571703,"201051344000633","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,664284.2,664284.2,2045,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571709,1874674.00
04/18/2017 23:15,2,0.000,ALERT,213.51,299.97,59.959,1492571703,"201051344000469","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,667100.4,667100.4,2038,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571711,1874675.00
04/18/2017 23:15,2,0.000,ALERT,212.38,298.77,59.965,1492571703,"201051344000646","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,660674.0,660674.0,2041,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571712,1874676.00
04/18/2017 23:15,2,0.000,ALERT,212.38,297.87,59.970,1492571703,"274151322000052","219011344069620",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,932414.0,932414.0,2038,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571714,1874677.00
04/18/2017 23:15,2,0.000,ALERT,212.83,298.77,59.959,1492571703,"201051344000585","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,671768.3,671768.3,2042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571716,1874678.00
04/18/2017 23:15,2,0.000,ALERT,212.61,299.07,59.970,1492571703,"201051344001230","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,665014.2,665014.2,2043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571718,1874679.00
04/18/2017 23:15,2,0.000,ALERT,213.29,299.97,59.965,1492571703,"201051344000582","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,655010.1,655010.1,2036,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571720,1874680.00
04/18/2017 23:15,2,0.000,ALERT,212.38,298.77,59.986,1492571703,"201051344000955","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,673349.9,673349.9,2043,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571721,1874681.00
04/18/2017 23:15,2,0.000,ALERT,212.61,298.17,59.975,1492571703,"274151322000094","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,761633.9,761633.9,2083,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571723,1874682.00
04/18/2017 23:15,2,0.000,ALERT,213.51,300.87,59.975,1492571703,"201051344000579","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,684704.5,684704.5,2041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571725,1874683.00
04/18/2017 23:15,2,0.000,ALERT,212.38,299.37,59.965,1492571703,"201051344000890","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,667198.3,667198.3,2041,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571727,1874684.00
04/18/2017 23:15,2,0.000,ALERT,212.83,299.07,60.007,1492571703,"201051344000438","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,670081.8,670081.8,2038,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571729,1874685.00
04/18/2017 23:15,2,0.000,ALERT,212.83,298.47,59.981,1492571703,"201051344000417","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,631763.0,631763.0,2053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571730,1874686.00
04/18/2017 23:15,2,0.000,ALERT,212.61,298.17,59.970,1492571703,"274151322000083","219011344069620",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,923097.8,923097.8,2039,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571732,1874687.00
04/18/2017 23:15,2,0.000,ALERT,213.29,298.47,59.970,1492571703,"274151322000076","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,983841.8,983841.8,2037,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571734,1874688.00
04/18/2017 23:15,2,0.000,ALERT,213.29,300.87,59.975,1492571703,"201051344000868","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,665719.3,665719.3,2043,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571736,1874689.00
04/18/2017 23:15,2,0.000,ALERT,212.61,299.67,59.975,1492571703,"274151322000095","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,974426.6,974426.6,2037,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571738,1874690.00
04/18/2017 23:15,2,0.000,ALERT,213.29,300.27,59.991,1492571703,"201051344000988","219011344069620",0.00,10.00,0,295.16,301.17,0.0,0.0,0.000,606824.1,606824.1,2042,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571739,1874691.00
04/18/2017 23:15,2,0.000,ALERT,212.61,298.47,59.970,1492571703,"201051344001025","219011344069620",0.00,9.30,0,295.76,301.17,0.0,0.0,0.000,669352.2,669352.2,2042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571741,1874692.00
04/18/2017 23:15,2,0.000,ALERT,213.29,300.27,59.981,1492571703,"201051344000458","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,677959.4,677959.4,2036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571743,1874693.00
04/18/2017 23:15,2,0.000,ALERT,213.96,300.27,59.991,1492571703,"201051344000853","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,678307.2,678307.2,2039,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571745,1874694.00
04/18/2017 23:15,2,0.000,ALERT,213.06,299.37,60.039,1492571703,"201051344000685","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,670175.7,670175.7,2047,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571747,1874695.00
04/18/2017 23:15,2,0.000,ALERT,212.83,298.77,59.991,1492571703,"201051344000917","219011344069620",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,666783.4,666783.4,2042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571748,1874696.00
04/18/2017 23:15,2,0.000,ALERT,213.06,299.37,60.002,1492571703,"201051344001145","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,674619.6,674619.6,2042,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571750,1874697.00
04/18/2017 23:15,2,0.000,ALERT,212.83,298.47,59.986,1492571703,"201051344000651","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,663428.2,663428.2,2040,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571752,1874698.00
04/18/2017 23:15,2,0.000,ALERT,211.03,296.66,59.991,1492571703,"274151322000088","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,884660.7,884660.7,2039,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571754,1874699.00
04/18/2017 23:15,2,0.000,ALERT,213.06,297.57,59.986,1492571703,"274151322000068","219011344069620",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,762018.6,762018.6,2079,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571756,1874700.00
04/18/2017 23:15,2,0.000,ALERT,212.38,299.07,59.986,1492571703,"201051344001135","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,659115.0,659115.0,2044,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571758,1874701.00
04/18/2017 23:15,2,0.000,ALERT,213.06,300.87,59.991,1492571703,"201051344000594","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,679812.2,679812.2,2042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571759,1874702.00
04/18/2017 23:15,2,0.000,ALERT,213.06,299.07,60.018,1492571703,"201051344001203","219011344069620",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,667737.8,667737.8,2040,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571761,1874703.00
04/18/2017 23:15,2,0.000,ALERT,212.38,298.17,59.986,1492571703,"274151322000054","219011344069620",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,902817.4,902817.4,2034,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571763,1874704.00
04/18/2017 23:15,2,0.000,ALERT,213.51,299.97,60.018,1492571703,"201051344000867","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,664713.4,664713.4,2047,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571765,1874705.00
04/18/2017 23:15,2,0.000,ALERT,212.83,299.37,59.981,1492571703,"201051344001093","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,666533.4,666533.4,2041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571766,1874706.00
04/18/2017 23:15,2,0.000,ALERT,213.29,299.97,59.975,1492571703,"201051344000900","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,685898.4,685898.4,2047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571768,1874707.00
04/18/2017 23:15,2,0.000,ALERT,213.51,299.37,59.986,1492571703,"201051344000648","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,675382.3,675382.3,2043,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571770,1874708.00
04/18/2017 23:15,2,0.000,ALERT,213.29,300.57,59.959,1492571703,"201051344000569","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,688188.7,688188.7,2037,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571772,1874709.00
04/18/2017 23:15,2,0.000,ALERT,213.29,300.27,59.981,1492571703,"201051344000983","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,678898.3,678898.3,2038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492571774,1874710.00
04/18/2017 23:15,2,0.000,ALERT,213.29,300.27,59.981,1492571703,"201051344001158","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,664598.3,664598.3,2043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571775,1874711.00
04/18/2017 23:15,2,0.000,ALERT,213.74,300.87,59.981,1492571703,"201051344000576","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,678666.2,678666.2,2045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571777,1874712.00
04/18/2017 23:15,2,0.000,ALERT,212.61,297.57,59.975,1492571703,"274151322000087","219011344069620",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,874853.7,874853.7,2062,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492571779,1874713.00
04/18/2017 23:30,2,0.000,ALERT,213.74,300.57,59.949,1492572603,"201051344000645","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,677837.0,677837.0,2041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492572605,1874714.00
04/18/2017 23:30,2,0.000,ALERT,212.38,298.17,59.970,1492572603,"274151322000085","219011344069620",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,899918.2,899918.2,2035,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572607,1874715.00
04/18/2017 23:30,2,0.000,ALERT,213.96,300.27,59.959,1492572603,"201051344000633","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,664284.2,664284.2,2047,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572609,1874716.00
04/18/2017 23:30,2,0.000,ALERT,213.29,300.27,59.954,1492572603,"201051344000469","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,667100.4,667100.4,2040,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572611,1874717.00
04/18/2017 23:30,2,0.000,ALERT,212.61,299.67,59.959,1492572603,"201051344000646","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,660674.0,660674.0,2043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492572613,1874718.00
04/18/2017 23:30,2,0.000,ALERT,212.38,298.77,59.949,1492572603,"274151322000052","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,932414.0,932414.0,2040,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572615,1874719.00
04/18/2017 23:30,2,0.000,ALERT,212.83,299.37,59.959,1492572603,"201051344000585","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,671768.3,671768.3,2044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572616,1874720.00
04/18/2017 23:30,2,0.000,ALERT,212.83,299.67,59.996,1492572603,"201051344001230","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,665014.2,665014.2,2045,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572618,1874721.00
04/18/2017 23:30,2,0.000,ALERT,213.29,300.57,59.959,1492572603,"201051344000582","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,655010.1,655010.1,2038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492572620,1874722.00
04/18/2017 23:30,2,0.000,ALERT,212.38,299.37,59.922,1492572603,"201051344000955","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,673349.9,673349.9,2045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572622,1874723.00
04/18/2017 23:30,2,0.000,ALERT,212.61,297.87,59.959,1492572603,"274151322000094","219011344069620",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,761633.9,761633.9,2085,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572623,1874724.00
04/18/2017 23:30,2,0.000,ALERT,213.29,301.17,59.965,1492572603,"201051344000579","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,684704.5,684704.5,2043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572625,1874725.00
04/18/2017 23:30,2,0.000,ALERT,212.61,299.67,59.954,1492572603,"201051344000890","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,667198.3,667198.3,2043,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572627,1874726.00
04/18/2017 23:30,2,0.000,ALERT,213.06,299.67,59.965,1492572603,"201051344000438","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,670081.8,670081.8,2040,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572629,1874727.00
04/18/2017 23:30,2,0.000,ALERT,213.06,299.07,59.965,1492572603,"201051344000417","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,631763.0,631763.0,2055,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572631,1874728.00
04/18/2017 23:30,2,0.000,ALERT,212.61,299.07,59.954,1492572603,"274151322000083","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,923097.8,923097.8,2041,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572632,1874729.00
04/18/2017 23:30,2,0.000,ALERT,213.06,298.47,59.912,1492572603,"274151322000076","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,983841.8,983841.8,2039,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572634,1874730.00
04/18/2017 23:30,2,0.000,ALERT,213.29,301.17,59.959,1492572603,"201051344000868","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,665719.3,665719.3,2045,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572636,1874731.00
04/18/2017 23:30,2,0.000,ALERT,212.38,299.07,59.959,1492572603,"274151322000095","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,974426.6,974426.6,2039,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492572638,1874732.00
04/18/2017 23:30,2,0.000,ALERT,213.06,300.27,59.965,1492572603,"201051344000988","219011344069620",0.00,10.00,0,296.06,302.07,0.0,0.0,0.000,606824.1,606824.1,2044,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572640,1874733.00
04/18/2017 23:30,2,0.000,ALERT,212.38,298.47,59.970,1492572603,"201051344001025","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,669352.2,669352.2,2044,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572642,1874734.00
04/18/2017 23:30,2,0.000,ALERT,213.29,300.57,59.970,1492572603,"201051344000458","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,677959.4,677959.4,2038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572644,1874735.00
04/18/2017 23:30,2,0.000,ALERT,213.74,300.27,59.965,1492572603,"201051344000853","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,678307.2,678307.2,2041,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492572646,1874736.00
04/18/2017 23:30,2,0.000,ALERT,212.83,299.07,59.949,1492572603,"201051344000685","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,670175.7,670175.7,2049,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572647,1874737.00
04/18/2017 23:30,2,0.000,ALERT,213.06,299.07,59.965,1492572603,"201051344000917","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,666783.4,666783.4,2044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492572649,1874738.00
04/18/2017 23:30,2,0.000,ALERT,213.06,299.67,59.965,1492572603,"201051344001145","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,674619.6,674619.6,2044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572651,1874739.00
04/18/2017 23:30,2,0.000,ALERT,212.83,298.77,59.970,1492572603,"201051344000651","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,663428.2,663428.2,2042,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572653,1874740.00
04/18/2017 23:30,2,0.000,ALERT,212.16,298.47,59.949,1492572603,"274151322000088","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,884660.7,884660.7,2041,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572654,1874741.00
04/18/2017 23:30,2,0.000,ALERT,213.06,297.57,59.949,1492572603,"274151322000068","219011344069620",0.00,11.00,0,296.06,299.07,0.0,0.0,0.000,762018.6,762018.6,2081,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572656,1874742.00
04/18/2017 23:30,2,0.000,ALERT,212.61,299.67,59.959,1492572603,"201051344001135","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,659115.0,659115.0,2046,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572658,1874743.00
04/18/2017 23:30,2,0.000,ALERT,213.06,301.17,60.007,1492572603,"201051344000594","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,679812.2,679812.2,2044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572660,1874744.00
04/18/2017 23:30,2,0.000,ALERT,212.83,299.37,59.996,1492572603,"201051344001203","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,667737.8,667737.8,2042,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572662,1874745.00
04/18/2017 23:30,2,0.000,ALERT,212.38,298.77,59.944,1492572603,"274151322000054","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,902817.4,902817.4,2036,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572663,1874746.00
04/18/2017 23:30,2,0.000,ALERT,213.74,300.57,59.954,1492572603,"201051344000867","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,664713.4,664713.4,2049,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572665,1874747.00
04/18/2017 23:30,2,0.000,ALERT,212.83,299.67,59.954,1492572603,"201051344001093","219011344069620",0.00,10.30,0,297.57,300.87,0.0,0.0,0.000,666533.4,666533.4,2043,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572667,1874748.00
04/18/2017 23:30,2,0.000,ALERT,213.29,300.87,59.965,1492572603,"201051344000900","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,685898.4,685898.4,2049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492572669,1874749.00
04/18/2017 23:30,2,0.000,ALERT,213.51,299.97,59.965,1492572603,"201051344000648","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,675382.3,675382.3,2045,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492572671,1874750.00
04/18/2017 23:30,2,0.000,ALERT,213.51,301.17,59.965,1492572603,"201051344000569","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,688188.7,688188.7,2039,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572673,1874751.00
04/18/2017 23:30,2,0.000,ALERT,213.29,300.87,59.970,1492572603,"201051344000983","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,678898.3,678898.3,2040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572674,1874752.00
04/18/2017 23:30,2,0.000,ALERT,213.51,300.57,59.938,1492572603,"201051344001158","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,664598.3,664598.3,2045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572676,1874753.00
04/18/2017 23:30,2,0.000,ALERT,213.96,301.17,59.975,1492572603,"201051344000576","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,678666.2,678666.2,2047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572678,1874754.00
04/18/2017 23:30,2,0.000,ALERT,212.61,297.26,59.965,1492572603,"274151322000087","219011344069620",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,874853.7,874853.7,2064,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492572680,1874755.00
04/18/2017 23:45,2,0.000,ALERT,213.96,300.57,59.975,1492573503,"201051344000645","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,677837.0,677837.0,2043,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573505,1874756.00
04/18/2017 23:45,2,0.000,ALERT,212.83,298.17,59.970,1492573503,"274151322000085","219011344069620",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,899918.2,899918.2,2037,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573507,1874757.00
04/18/2017 23:45,2,0.000,ALERT,214.19,300.57,59.944,1492573503,"201051344000633","219011344069620",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,664284.2,664284.2,2049,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573509,1874758.00
04/18/2017 23:45,2,0.000,ALERT,213.51,300.87,59.981,1492573503,"201051344000469","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,667100.4,667100.4,2042,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573511,1874759.00
04/18/2017 23:45,2,0.000,ALERT,212.83,299.97,59.981,1492573503,"201051344000646","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,660674.0,660674.0,2045,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573513,1874760.00
04/18/2017 23:45,2,0.000,ALERT,212.61,298.17,59.986,1492573503,"274151322000052","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,932414.0,932414.0,2042,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573514,1874761.00
04/18/2017 23:45,2,0.000,ALERT,213.06,299.97,59.975,1492573503,"201051344000585","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,671768.3,671768.3,2046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573516,1874762.00
04/18/2017 23:45,2,0.000,ALERT,212.83,300.27,59.970,1492573503,"201051344001230","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,665014.2,665014.2,2047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573518,1874763.00
04/18/2017 23:45,2,0.000,ALERT,213.74,300.87,59.981,1492573503,"201051344000582","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,655010.1,655010.1,2040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573520,1874764.00
04/18/2017 23:45,2,0.000,ALERT,212.83,300.27,60.018,1492573503,"201051344000955","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,673349.9,673349.9,2047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573522,1874765.00
04/18/2017 23:45,2,0.000,ALERT,212.83,298.47,59.970,1492573503,"274151322000094","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,761633.9,761633.9,2087,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573523,1874766.00
04/18/2017 23:45,2,0.000,ALERT,213.51,301.17,59.970,1492573503,"201051344000579","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,684704.5,684704.5,2045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573525,1874767.00
04/18/2017 23:45,2,0.000,ALERT,212.83,300.57,59.986,1492573503,"201051344000890","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,667198.3,667198.3,2045,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573527,1874768.00
04/18/2017 23:45,2,0.000,ALERT,213.29,299.67,59.975,1492573503,"201051344000438","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,670081.8,670081.8,2042,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573529,1874769.00
04/18/2017 23:45,2,0.000,ALERT,213.51,299.67,59.981,1492573503,"201051344000417","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,631763.0,631763.0,2057,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573531,1874770.00
04/18/2017 23:45,2,0.000,ALERT,212.83,298.47,59.981,1492573503,"274151322000083","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,923097.8,923097.8,2043,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573533,1874771.00
04/18/2017 23:45,2,0.000,ALERT,213.29,298.77,59.991,1492573503,"274151322000076","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,983841.8,983841.8,2041,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573534,1874772.00
04/18/2017 23:45,2,0.000,ALERT,213.51,301.17,59.981,1492573503,"201051344000868","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,665719.3,665719.3,2047,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573536,1874773.00
04/18/2017 23:45,2,0.000,ALERT,212.61,299.37,59.986,1492573503,"274151322000095","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,974426.6,974426.6,2041,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573538,1874774.00
04/18/2017 23:45,2,0.000,ALERT,213.51,300.87,60.034,1492573503,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.37,0.0,0.0,0.000,606824.1,606824.1,2046,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573540,1874775.00
04/18/2017 23:45,2,0.000,ALERT,212.83,299.07,59.986,1492573503,"201051344001025","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,669352.2,669352.2,2046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573542,1874776.00
04/18/2017 23:45,2,0.000,ALERT,213.29,300.87,59.975,1492573503,"201051344000458","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,677959.4,677959.4,2040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573543,1874777.00
04/18/2017 23:45,2,0.000,ALERT,213.96,300.87,59.991,1492573503,"201051344000853","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,678307.2,678307.2,2043,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573545,1874778.00
04/18/2017 23:45,2,0.000,ALERT,213.29,300.27,59.996,1492573503,"201051344000685","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,670175.7,670175.7,2051,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573547,1874779.00
04/18/2017 23:45,2,0.000,ALERT,213.29,299.67,59.986,1492573503,"201051344000917","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,666783.4,666783.4,2046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573549,1874780.00
04/18/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1492573503,"201051344001145","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,674619.6,674619.6,2046,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573551,1874781.00
04/18/2017 23:45,2,0.000,ALERT,213.06,299.37,60.002,1492573503,"201051344000651","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,663428.2,663428.2,2044,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573552,1874782.00
04/18/2017 23:45,2,0.000,ALERT,212.38,298.77,59.996,1492573503,"274151322000088","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,884660.7,884660.7,2043,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573554,1874783.00
04/18/2017 23:45,2,0.000,ALERT,213.29,297.57,59.981,1492573503,"274151322000068","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,762018.6,762018.6,2083,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573556,1874784.00
04/18/2017 23:45,2,0.000,ALERT,212.83,299.97,59.996,1492573503,"201051344001135","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,659115.0,659115.0,2048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573558,1874785.00
04/18/2017 23:45,2,0.000,ALERT,213.29,301.77,59.996,1492573503,"201051344000594","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,679812.2,679812.2,2046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573559,1874786.00
04/18/2017 23:45,2,0.000,ALERT,213.29,299.97,60.012,1492573503,"201051344001203","219011344069620",0.00,10.00,0,297.57,303.28,0.0,0.0,0.000,667737.8,667737.8,2044,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573561,1874787.00
04/18/2017 23:45,2,0.000,ALERT,212.61,299.37,59.965,1492573503,"274151322000054","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,902817.4,902817.4,2038,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573563,1874788.00
04/18/2017 23:45,2,0.000,ALERT,213.74,300.57,59.986,1492573503,"201051344000867","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,664713.4,664713.4,2051,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573565,1874789.00
04/18/2017 23:45,2,0.000,ALERT,213.06,300.27,59.970,1492573503,"201051344001093","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,666533.4,666533.4,2045,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573567,1874790.00
04/18/2017 23:45,2,0.000,ALERT,213.51,300.87,59.996,1492573503,"201051344000900","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,685898.4,685898.4,2051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573569,1874791.00
04/18/2017 23:45,2,0.000,ALERT,213.74,300.57,59.986,1492573503,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,675382.3,675382.3,2047,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573570,1874792.00
04/18/2017 23:45,2,0.000,ALERT,213.51,301.77,59.996,1492573503,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,688188.7,688188.7,2041,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573572,1874793.00
04/18/2017 23:45,2,0.000,ALERT,213.51,301.17,59.986,1492573503,"201051344000983","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,678898.3,678898.3,2042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573574,1874794.00
04/18/2017 23:45,2,0.000,ALERT,213.51,300.87,59.981,1492573503,"201051344001158","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,664598.3,664598.3,2047,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573576,1874795.00
04/18/2017 23:45,2,0.000,ALERT,213.96,301.47,59.975,1492573503,"201051344000576","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,678666.2,678666.2,2049,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492573578,1874796.00
04/18/2017 23:45,2,0.000,ALERT,212.83,298.17,59.986,1492573503,"274151322000087","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,874853.7,874853.7,2066,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492573579,1874797.00
